Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,1,10,0,528.0,133.0,1.7,15.5,365.0,266.81,199.44
2018,2,1,10,15,632.5,118.0,1.8,15.95,414.5,309.98,234.22
2018,2,1,10,30,737.0,103.0,1.9,16.4,464.0,359.3,274.3
2018,2,1,10,45,766.0,99.5,2.0,16.9,491.0,397.15,306.27
2018,2,1,11,0,795.0,96.0,2.1,17.4,518.0,432.99,336.21
2018,2,1,11,15,723.0,120.5,2.2,17.65,513.5,447.94,350.09
2018,2,1,11,30,651.0,145.0,2.3,17.9,509.0,458.59,359.85
2018,2,1,11,45,686.0,137.0,2.4,18.2,526.0,487.12,383.04
2018,2,1,12,0,721.0,129.0,2.5,18.5,543.0,515.14,405.5
2018,2,1,12,15,732.0,126.0,2.5,18.65,547.5,533.97,420.59
2018,2,1,12,30,743.0,123.0,2.5,18.8,552.0,550.83,434.04
2018,2,1,12,45,822.5,98.0,2.55,18.95,568.5,582.95,459.69
2018,2,1,13,0,902.0,73.0,2.6,19.1,585.0,612.25,483.03
2018,2,1,13,15,895.0,73.0,2.6,19.15,571.0,614.65,485.29
2018,2,1,13,30,888.0,73.0,2.6,19.2,557.0,614.05,485.4
2018,2,1,13,45,854.0,77.5,2.6,19.3,528.5,599.13,474.43
2018,2,1,14,0,820.0,82.0,2.6,19.4,500.0,583.73,462.97
2018,2,1,14,15,827.0,75.0,2.45,19.25,477.0,575.82,457.38
2018,2,1,14,30,834.0,68.0,2.3,19.1,454.0,562.51,447.54
2018,2,1,14,45,824.0,65.0,2.15,18.95,422.5,545.89,434.67
2018,2,1,15,0,814.0,62.0,2.0,18.8,391.0,524.51,417.95
2018,2,1,15,15,789.0,58.5,2.0,18.8,351.5,492.4,392.96
2018,2,1,15,30,764.0,55.0,2.0,18.8,312.0,458.93,366.29
2018,2,1,15,45,687.0,56.5,1.55,17.6,264.5,405.01,323.15
2018,2,1,16,0,610.0,58.0,1.1,16.4,217.0,355.25,282.2
2018,2,1,16,15,552.5,51.5,1.15,15.85,174.5,305.76,241.15
2018,2,1,16,30,495.0,45.0,1.2,15.3,132.0,258.55,200.5
2018,2,1,16,45,414.0,37.5,1.25,14.7,95.5,204.69,153.47
2018,2,1,17,0,333.0,30.0,1.3,14.1,59.0,155.89,102.64
2018,2,1,17,15,198.0,18.0,1.3,13.95,32.5,72.87,0.0
2018,2,1,17,30,63.0,6.0,1.3,13.8,6.0,21.12,0.0
2018,2,1,17,45,31.5,3.0,1.3,13.6,3.0,0.0,0.0
2018,2,1,18,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,2,1,18,15,0.0,0.0,1.3,13.25,0.0,0.0,0.0
2018,2,1,18,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,2,1,18,45,0.0,0.0,1.3,12.95,0.0,0.0,0.0
2018,2,1,19,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,2,1,19,15,0.0,0.0,1.35,12.65,0.0,0.0,0.0
2018,2,1,19,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,2,1,19,45,0.0,0.0,1.4,12.35,0.0,0.0,0.0
2018,2,1,20,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,2,1,20,15,0.0,0.0,1.4,12.05,0.0,0.0,0.0
2018,2,1,20,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,2,1,20,45,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,2,1,21,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,2,1,21,15,0.0,0.0,1.45,11.45,0.0,0.0,0.0
2018,2,1,21,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,2,1,21,45,0.0,0.0,1.55,11.3,0.0,0.0,0.0
2018,2,1,22,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,2,1,22,15,0.0,0.0,1.65,11.15,0.0,0.0,0.0
2018,2,1,22,30,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,2,1,22,45,0.0,0.0,1.75,11.05,0.0,0.0,0.0
2018,2,1,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,2,1,23,15,0.0,0.0,1.85,10.95,0.0,0.0,0.0
2018,2,1,23,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,2,1,23,45,0.0,0.0,1.9,10.85,0.0,0.0,0.0
2018,2,2,0,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,2,2,0,15,0.0,0.0,1.85,10.65,0.0,0.0,0.0
2018,2,2,0,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,2,2,0,45,0.0,0.0,1.75,10.35,0.0,0.0,0.0
2018,2,2,1,0,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,2,2,1,15,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,2,2,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,2,2,1,45,0.0,0.0,1.65,9.9,0.0,0.0,0.0
2018,2,2,2,0,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,2,2,2,15,0.0,0.0,1.65,9.7,0.0,0.0,0.0
2018,2,2,2,30,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,2,2,2,45,0.0,0.0,1.7,9.55,0.0,0.0,0.0
2018,2,2,3,0,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,2,2,3,15,0.0,0.0,1.7,9.35,0.0,0.0,0.0
2018,2,2,3,30,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,2,2,3,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2018,2,2,4,0,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,2,2,4,15,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,2,2,4,30,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,2,2,4,45,0.0,0.0,1.55,8.45,0.0,0.0,0.0
2018,2,2,5,0,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,2,2,5,15,0.0,0.0,1.45,8.2,0.0,0.0,0.0
2018,2,2,5,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,2,2,5,45,0.0,0.0,1.4,8.05,0.0,0.0,0.0
2018,2,2,6,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,2,2,6,15,0.0,0.0,1.45,8.15,0.0,0.0,0.0
2018,2,2,6,30,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,2,2,6,45,0.0,0.0,1.5,8.45,0.0,0.0,0.0
2018,2,2,7,0,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,2,2,7,15,142.5,10.0,1.8,9.3,17.5,9.83,0.0
2018,2,2,7,30,285.0,20.0,2.1,10.0,35.0,16.28,0.0
2018,2,2,7,45,327.5,31.0,2.35,10.65,64.5,24.33,14.47
2018,2,2,8,0,370.0,42.0,2.6,11.3,94.0,31.88,22.43
2018,2,2,8,15,525.5,43.5,2.55,11.85,147.0,30.59,21.71
2018,2,2,8,30,681.0,45.0,2.5,12.4,200.0,40.25,23.43
2018,2,2,8,45,668.5,55.5,2.5,12.95,234.0,83.39,43.22
2018,2,2,9,0,656.0,66.0,2.5,13.5,268.0,121.77,69.72
2018,2,2,9,15,593.5,87.5,2.5,13.95,289.5,163.38,106.45
2018,2,2,9,30,531.0,109.0,2.5,14.4,311.0,198.77,139.91
2018,2,2,9,45,667.0,92.5,2.55,14.9,371.0,241.77,173.0
2018,2,2,10,0,803.0,76.0,2.6,15.4,431.0,297.2,217.62
2018,2,2,10,15,838.5,73.0,2.6,15.8,466.5,339.31,254.63
2018,2,2,10,30,874.0,70.0,2.6,16.2,502.0,384.64,293.7
2018,2,2,10,45,785.5,97.0,2.6,16.6,499.5,405.17,313.93
2018,2,2,11,0,697.0,124.0,2.6,17.0,497.0,418.61,327.27
2018,2,2,11,15,651.0,142.5,2.6,17.3,499.5,438.31,344.3
2018,2,2,11,30,605.0,161.0,2.6,17.6,502.0,453.81,357.3
2018,2,2,11,45,582.0,171.5,2.55,17.95,504.0,468.31,368.95
2018,2,2,12,0,559.0,182.0,2.5,18.3,506.0,481.22,378.97
2018,2,2,12,15,628.5,160.5,2.55,18.55,525.5,513.27,404.56
2018,2,2,12,30,698.0,139.0,2.6,18.8,545.0,544.01,428.94
2018,2,2,12,45,747.0,122.0,2.6,19.05,552.5,566.49,446.67
2018,2,2,13,0,796.0,105.0,2.6,19.3,560.0,586.95,462.82
2018,2,2,13,15,803.5,100.5,2.65,19.3,550.5,593.33,468.5
2018,2,2,13,30,811.0,96.0,2.7,19.3,541.0,597.04,472.19
2018,2,2,13,45,850.0,83.5,2.7,19.3,534.5,608.49,481.75
2018,2,2,14,0,889.0,71.0,2.7,19.3,528.0,614.52,487.19
2018,2,2,14,15,866.0,72.0,2.6,19.15,497.0,596.81,474.03
2018,2,2,14,30,843.0,73.0,2.5,19.0,466.0,579.15,460.78
2018,2,2,14,45,832.0,69.5,2.4,18.85,434.0,558.89,445.53
2018,2,2,15,0,821.0,66.0,2.3,18.7,402.0,536.25,428.13
2018,2,2,15,15,760.5,67.0,2.3,18.7,354.5,490.0,392.16
2018,2,2,15,30,700.0,68.0,2.3,18.7,307.0,443.88,355.64
2018,2,2,15,45,652.0,65.5,1.7,17.65,265.0,402.8,322.06
2018,2,2,16,0,604.0,63.0,1.1,16.6,223.0,360.7,286.57
2018,2,2,16,15,537.0,55.5,1.1,15.95,178.0,305.93,241.55
2018,2,2,16,30,470.0,48.0,1.1,15.3,133.0,254.05,197.53
2018,2,2,16,45,422.5,39.5,1.15,14.65,99.0,211.56,159.37
2018,2,2,17,0,375.0,31.0,1.2,14.0,65.0,171.71,115.99
2018,2,2,17,15,217.0,19.0,1.2,13.75,36.0,90.42,0.0
2018,2,2,17,30,59.0,7.0,1.2,13.5,7.0,21.33,0.0
2018,2,2,17,45,29.5,3.5,1.2,13.3,3.5,0.0,0.0
2018,2,2,18,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,2,2,18,15,0.0,0.0,1.25,12.95,0.0,0.0,0.0
2018,2,2,18,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,2,2,18,45,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,2,2,19,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,2,2,19,15,0.0,0.0,1.3,12.25,0.0,0.0,0.0
2018,2,2,19,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,2,2,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,2,2,20,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,2,2,20,15,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,2,2,20,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,2,2,20,45,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,2,2,21,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,2,2,21,15,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,2,2,21,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,2,2,21,45,0.0,0.0,1.25,11.1,0.0,0.0,0.0
2018,2,2,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,2,2,22,15,0.0,0.0,1.25,10.9,0.0,0.0,0.0
2018,2,2,22,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,2,2,22,45,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,2,2,23,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,2,2,23,15,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,2,2,23,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,2,2,23,45,0.0,0.0,1.35,10.15,0.0,0.0,0.0
2018,2,3,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,2,3,0,15,0.0,0.0,1.45,9.85,0.0,0.0,0.0
2018,2,3,0,30,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,2,3,0,45,0.0,0.0,1.55,9.55,0.0,0.0,0.0
2018,2,3,1,0,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,2,3,1,15,0.0,0.0,1.6,9.25,0.0,0.0,0.0
2018,2,3,1,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,2,3,1,45,0.0,0.0,1.6,8.95,0.0,0.0,0.0
2018,2,3,2,0,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,2,3,2,15,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,2,3,2,30,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,2,3,2,45,0.0,0.0,1.6,8.45,0.0,0.0,0.0
2018,2,3,3,0,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,2,3,3,15,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,2,3,3,30,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,2,3,3,45,0.0,0.0,1.55,8.05,0.0,0.0,0.0
2018,2,3,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,2,3,4,15,0.0,0.0,1.5,7.95,0.0,0.0,0.0
2018,2,3,4,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,2,3,4,45,0.0,0.0,1.5,7.85,0.0,0.0,0.0
2018,2,3,5,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,2,3,5,15,0.0,0.0,1.5,7.75,0.0,0.0,0.0
2018,2,3,5,30,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,2,3,5,45,0.0,0.0,1.45,7.65,0.0,0.0,0.0
2018,2,3,6,0,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,2,3,6,15,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,2,3,6,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,2,3,6,45,0.0,0.0,1.35,8.45,0.0,0.0,0.0
2018,2,3,7,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,2,3,7,15,140.0,11.0,1.45,9.55,18.5,10.81,0.0
2018,2,3,7,30,280.0,22.0,1.6,10.4,37.0,18.18,0.0
2018,2,3,7,45,411.5,29.5,1.8,11.25,76.5,22.69,13.28
2018,2,3,8,0,543.0,37.0,2.0,12.1,116.0,29.63,20.44
2018,2,3,8,15,613.5,42.5,2.05,12.7,161.0,32.37,23.25
2018,2,3,8,30,684.0,48.0,2.1,13.3,206.0,44.96,25.88
2018,2,3,8,45,728.0,52.0,2.2,13.9,251.0,85.87,42.49
2018,2,3,9,0,772.0,56.0,2.3,14.5,296.0,130.4,71.51
2018,2,3,9,15,801.5,58.5,2.3,15.1,338.0,174.58,106.33
2018,2,3,9,30,831.0,61.0,2.3,15.7,380.0,220.39,145.36
2018,2,3,9,45,850.5,63.0,2.35,16.35,416.5,267.56,186.97
2018,2,3,10,0,870.0,65.0,2.4,17.0,453.0,311.77,226.26
2018,2,3,10,15,883.5,66.5,2.35,17.4,484.0,353.43,263.3
2018,2,3,10,30,897.0,68.0,2.3,17.8,515.0,394.24,298.88
2018,2,3,10,45,906.5,70.0,2.3,18.25,540.0,432.84,331.94
2018,2,3,11,0,916.0,72.0,2.3,18.7,565.0,469.91,362.92
2018,2,3,11,15,921.5,72.0,2.25,19.0,581.5,501.45,389.02
2018,2,3,11,30,927.0,72.0,2.2,19.3,598.0,530.79,412.77
2018,2,3,11,45,929.5,73.0,2.2,19.6,607.5,557.23,433.9
2018,2,3,12,0,932.0,74.0,2.2,19.9,617.0,581.09,452.63
2018,2,3,12,15,932.0,74.0,2.2,20.05,618.5,599.83,467.5
2018,2,3,12,30,932.0,74.0,2.2,20.2,620.0,615.68,479.98
2018,2,3,12,45,929.5,74.0,2.2,20.35,614.0,627.09,489.01
2018,2,3,13,0,927.0,74.0,2.2,20.5,608.0,635.46,495.66
2018,2,3,13,15,922.0,73.5,2.15,20.55,594.0,638.72,498.43
2018,2,3,13,30,917.0,73.0,2.1,20.6,580.0,638.89,498.85
2018,2,3,13,45,909.0,72.0,2.1,20.6,558.5,633.66,495.62
2018,2,3,14,0,901.0,71.0,2.1,20.6,537.0,625.44,490.13
2018,2,3,14,15,889.0,69.5,2.05,20.45,509.0,611.39,480.25
2018,2,3,14,30,877.0,68.0,2.0,20.3,481.0,594.64,468.22
2018,2,3,14,45,860.0,66.0,1.9,20.2,446.5,571.92,451.18
2018,2,3,15,0,843.0,64.0,1.8,20.1,412.0,549.68,434.1
2018,2,3,15,15,818.0,61.0,1.8,20.1,372.0,517.37,409.39
2018,2,3,15,30,793.0,58.0,1.8,20.1,332.0,483.6,382.94
2018,2,3,15,45,757.5,54.5,1.35,19.0,288.5,442.97,350.27
2018,2,3,16,0,722.0,51.0,0.9,17.9,245.0,402.06,316.14
2018,2,3,16,15,664.0,46.5,0.9,17.45,199.5,350.39,273.72
2018,2,3,16,30,606.0,42.0,0.9,17.0,154.0,300.62,231.29
2018,2,3,16,45,513.0,35.5,0.9,16.55,111.5,238.36,178.03
2018,2,3,17,0,420.0,29.0,0.9,16.1,69.0,185.9,126.66
2018,2,3,17,15,261.0,19.0,0.9,16.1,39.5,104.66,0.0
2018,2,3,17,30,102.0,9.0,0.9,16.1,10.0,34.16,0.0
2018,2,3,17,45,51.0,4.5,0.85,16.05,5.0,0.0,0.0
2018,2,3,18,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,2,3,18,15,0.0,0.0,0.85,15.85,0.0,0.0,0.0
2018,2,3,18,30,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,2,3,18,45,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,2,3,19,0,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,2,3,19,15,0.0,0.0,0.95,15.15,0.0,0.0,0.0
2018,2,3,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,2,3,19,45,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,2,3,20,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,2,3,20,15,0.0,0.0,1.05,14.55,0.0,0.0,0.0
2018,2,3,20,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,2,3,20,45,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,2,3,21,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,2,3,21,15,0.0,0.0,1.1,14.15,0.0,0.0,0.0
2018,2,3,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,2,3,21,45,0.0,0.0,1.1,13.85,0.0,0.0,0.0
2018,2,3,22,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,2,3,22,15,0.0,0.0,1.1,13.45,0.0,0.0,0.0
2018,2,3,22,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,2,3,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,2,3,23,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,2,3,23,15,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,2,3,23,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,2,3,23,45,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,2,4,0,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,2,4,0,15,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,2,4,0,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,2,4,0,45,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,2,4,1,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,2,4,1,15,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,2,4,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,2,4,1,45,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,2,4,2,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,2,4,2,15,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,2,4,2,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,2,4,2,45,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,2,4,3,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,2,4,3,15,0.0,0.0,1.1,10.25,0.0,0.0,0.0
2018,2,4,3,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,2,4,3,45,0.0,0.0,1.05,10.15,0.0,0.0,0.0
2018,2,4,4,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,2,4,4,15,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,2,4,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,2,4,4,45,0.0,0.0,1.0,9.95,0.0,0.0,0.0
2018,2,4,5,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,2,4,5,15,0.0,0.0,1.05,9.85,0.0,0.0,0.0
2018,2,4,5,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,2,4,5,45,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,2,4,6,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,2,4,6,15,0.0,0.0,1.05,9.75,0.0,0.0,0.0
2018,2,4,6,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,2,4,6,45,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,2,4,7,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,2,4,7,15,7.5,4.0,0.95,10.9,4.5,3.93,0.0
2018,2,4,7,30,15.0,8.0,0.9,11.5,9.0,7.63,0.0
2018,2,4,7,45,23.0,14.0,0.85,12.05,17.0,13.17,5.43
2018,2,4,8,0,31.0,20.0,0.8,12.6,25.0,18.6,10.78
2018,2,4,8,15,41.5,30.5,0.95,13.05,39.0,27.8,19.22
2018,2,4,8,30,52.0,41.0,1.1,13.5,53.0,37.84,26.14
2018,2,4,8,45,39.5,61.0,1.2,13.9,71.5,60.05,44.32
2018,2,4,9,0,27.0,81.0,1.3,14.3,90.0,78.63,60.16
2018,2,4,9,15,48.0,112.0,1.4,14.75,130.0,110.85,86.03
2018,2,4,9,30,69.0,143.0,1.5,15.2,170.0,145.13,113.4
2018,2,4,9,45,67.0,162.5,1.65,15.6,190.5,166.07,130.56
2018,2,4,10,0,65.0,182.0,1.8,16.0,211.0,186.94,147.51
2018,2,4,10,15,105.5,197.0,1.85,16.5,248.0,216.08,170.01
2018,2,4,10,30,146.0,212.0,1.9,17.0,285.0,250.47,196.81
2018,2,4,10,45,283.5,209.0,2.0,17.45,359.5,309.69,242.52
2018,2,4,11,0,421.0,206.0,2.1,17.9,434.0,378.62,295.92
2018,2,4,11,15,521.0,182.0,2.15,18.2,473.5,418.62,327.5
2018,2,4,11,30,621.0,158.0,2.2,18.5,513.0,463.46,362.94
2018,2,4,11,45,713.0,135.0,2.25,18.8,549.0,507.11,397.31
2018,2,4,12,0,805.0,112.0,2.3,19.1,585.0,553.09,433.15
2018,2,4,12,15,851.5,99.5,2.25,19.1,601.0,583.88,457.21
2018,2,4,12,30,898.0,87.0,2.2,19.1,617.0,612.86,479.76
2018,2,4,12,45,906.0,85.0,2.15,19.1,615.0,628.19,491.67
2018,2,4,13,0,914.0,83.0,2.1,19.1,613.0,640.73,501.44
2018,2,4,13,15,910.0,81.5,2.05,19.1,599.0,643.58,503.97
2018,2,4,13,30,906.0,80.0,2.0,19.1,585.0,643.36,504.23
2018,2,4,13,45,898.5,78.5,1.95,19.05,563.5,637.96,500.7
2018,2,4,14,0,891.0,77.0,1.9,19.0,542.0,629.59,494.93
2018,2,4,14,15,880.5,75.0,1.85,18.95,514.0,616.0,485.21
2018,2,4,14,30,870.0,73.0,1.8,18.9,486.0,602.17,475.09
2018,2,4,14,45,855.0,70.0,1.8,18.85,451.5,579.7,458.68
2018,2,4,15,0,840.0,67.0,1.8,18.8,417.0,554.9,440.2
2018,2,4,15,15,815.0,64.0,1.8,18.8,377.0,522.55,415.44
2018,2,4,15,30,790.0,61.0,1.8,18.8,337.0,488.75,388.93
2018,2,4,15,45,756.0,57.0,1.4,17.75,293.5,448.2,356.39
2018,2,4,16,0,722.0,53.0,1.0,16.7,250.0,407.28,322.39
2018,2,4,16,15,669.0,48.0,1.05,16.1,204.5,356.96,281.16
2018,2,4,16,30,616.0,43.0,1.1,15.5,159.0,308.2,239.5
2018,2,4,16,45,525.0,36.5,1.15,14.95,116.0,245.9,185.91
2018,2,4,17,0,434.0,30.0,1.2,14.4,73.0,193.2,134.98
2018,2,4,17,15,269.5,20.0,1.2,14.3,42.0,109.89,0.0
2018,2,4,17,30,105.0,10.0,1.2,14.2,11.0,36.24,0.0
2018,2,4,17,45,52.5,5.0,1.2,14.1,5.5,0.0,0.0
2018,2,4,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,2,4,18,15,0.0,0.0,1.2,13.95,0.0,0.0,0.0
2018,2,4,18,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,2,4,18,45,0.0,0.0,1.2,13.85,0.0,0.0,0.0
2018,2,4,19,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,2,4,19,15,0.0,0.0,1.2,13.65,0.0,0.0,0.0
2018,2,4,19,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,2,4,19,45,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,2,4,20,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,2,4,20,15,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,2,4,20,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,2,4,20,45,0.0,0.0,1.2,13.05,0.0,0.0,0.0
2018,2,4,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,2,4,21,15,0.0,0.0,1.15,12.9,0.0,0.0,0.0
2018,2,4,21,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,2,4,21,45,0.0,0.0,1.05,12.7,0.0,0.0,0.0
2018,2,4,22,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,2,4,22,15,0.0,0.0,1.0,12.75,0.0,0.0,0.0
2018,2,4,22,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,2,4,22,45,0.0,0.0,0.95,13.05,0.0,0.0,0.0
2018,2,4,23,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,2,4,23,15,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,2,4,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,2,4,23,45,0.0,0.0,0.85,12.85,0.0,0.0,0.0
2018,2,5,0,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,2,5,0,15,0.0,0.0,0.85,12.55,0.0,0.0,0.0
2018,2,5,0,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,2,5,0,45,0.0,0.0,0.95,12.25,0.0,0.0,0.0
2018,2,5,1,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,2,5,1,15,0.0,0.0,1.05,11.9,0.0,0.0,0.0
2018,2,5,1,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,2,5,1,45,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,2,5,2,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,2,5,2,15,0.0,0.0,1.15,10.9,0.0,0.0,0.0
2018,2,5,2,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,2,5,2,45,0.0,0.0,1.25,10.3,0.0,0.0,0.0
2018,2,5,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,2,5,3,15,0.0,0.0,1.35,9.85,0.0,0.0,0.0
2018,2,5,3,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,2,5,3,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,2,5,4,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,2,5,4,15,0.0,0.0,1.4,9.25,0.0,0.0,0.0
2018,2,5,4,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,2,5,4,45,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,2,5,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,2,5,5,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,2,5,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,2,5,5,45,0.0,0.0,1.35,9.05,0.0,0.0,0.0
2018,2,5,6,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,2,5,6,15,0.0,0.0,1.3,9.25,0.0,0.0,0.0
2018,2,5,6,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,2,5,6,45,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,2,5,7,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,2,5,7,15,136.0,12.0,1.45,10.4,20.0,11.8,0.0
2018,2,5,7,30,272.0,24.0,1.6,11.0,40.0,19.84,0.98
2018,2,5,7,45,397.5,32.0,1.8,11.55,79.5,24.7,15.27
2018,2,5,8,0,523.0,40.0,2.0,12.1,119.0,29.43,20.35
2018,2,5,8,15,592.5,45.5,2.1,12.65,164.0,34.84,25.51
2018,2,5,8,30,662.0,51.0,2.2,13.2,209.0,51.36,28.73
2018,2,5,8,45,706.5,55.5,2.3,13.7,254.0,92.04,47.24
2018,2,5,9,0,751.0,60.0,2.4,14.2,299.0,136.43,77.22
2018,2,5,9,15,782.5,62.5,2.55,14.8,341.0,180.27,112.26
2018,2,5,9,30,814.0,65.0,2.7,15.4,383.0,225.96,151.45
2018,2,5,9,45,837.5,66.0,2.8,15.95,420.5,269.81,190.52
2018,2,5,10,0,861.0,67.0,2.9,16.5,458.0,316.98,232.31
2018,2,5,10,15,867.5,70.5,2.95,17.05,487.0,358.0,269.04
2018,2,5,10,30,874.0,74.0,3.0,17.6,516.0,397.71,303.91
2018,2,5,10,45,732.5,118.0,3.05,18.1,500.5,410.02,317.75
2018,2,5,11,0,591.0,162.0,3.1,18.6,485.0,415.44,324.45
2018,2,5,11,15,503.0,193.5,3.1,19.05,474.5,422.9,331.28
2018,2,5,11,30,415.0,225.0,3.1,19.5,464.0,425.08,333.14
2018,2,5,11,45,473.0,211.5,3.15,19.95,488.0,455.99,357.56
2018,2,5,12,0,531.0,198.0,3.2,20.4,512.0,487.96,382.54
2018,2,5,12,15,489.5,210.5,3.15,20.65,500.5,489.2,383.24
2018,2,5,12,30,448.0,223.0,3.1,20.9,489.0,487.61,381.72
2018,2,5,12,45,569.0,182.5,3.05,21.2,517.0,528.12,413.95
2018,2,5,13,0,690.0,142.0,3.0,21.5,545.0,570.52,447.1
2018,2,5,13,15,775.5,115.0,2.9,21.55,558.0,601.01,470.89
2018,2,5,13,30,861.0,88.0,2.8,21.6,571.0,629.54,493.07
2018,2,5,13,45,872.5,80.5,2.7,21.7,554.5,627.8,491.92
2018,2,5,14,0,884.0,73.0,2.6,21.8,538.0,624.7,489.81
2018,2,5,14,15,880.5,70.0,2.4,21.65,512.5,614.21,482.0
2018,2,5,14,30,877.0,67.0,2.2,21.5,487.0,600.86,471.91
2018,2,5,14,45,860.5,65.0,2.05,21.35,452.5,578.27,454.93
2018,2,5,15,0,844.0,63.0,1.9,21.2,418.0,553.44,436.0
2018,2,5,15,15,820.0,60.5,1.9,21.2,378.5,524.71,414.06
2018,2,5,15,30,796.0,58.0,1.9,21.2,339.0,491.77,388.39
2018,2,5,15,45,761.0,54.5,1.45,19.95,295.5,450.97,356.13
2018,2,5,16,0,726.0,51.0,1.0,18.7,252.0,409.88,322.38
2018,2,5,16,15,672.0,46.5,1.05,18.15,206.5,359.34,281.34
2018,2,5,16,30,618.0,42.0,1.1,17.6,161.0,310.48,239.96
2018,2,5,16,45,528.0,36.0,1.15,17.0,118.0,248.72,187.33
2018,2,5,17,0,438.0,30.0,1.2,16.4,75.0,196.22,137.9
2018,2,5,17,15,274.0,20.5,1.2,16.25,43.5,113.58,13.07
2018,2,5,17,30,110.0,11.0,1.2,16.1,12.0,38.85,0.0
2018,2,5,17,45,55.0,5.5,1.2,16.0,6.0,0.0,0.0
2018,2,5,18,0,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,2,5,18,15,0.0,0.0,1.15,15.7,0.0,0.0,0.0
2018,2,5,18,30,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,2,5,18,45,0.0,0.0,1.1,15.35,0.0,0.0,0.0
2018,2,5,19,0,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,2,5,19,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2018,2,5,19,30,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,2,5,19,45,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,2,5,20,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,2,5,20,15,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,2,5,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,2,5,20,45,0.0,0.0,1.25,13.8,0.0,0.0,0.0
2018,2,5,21,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,2,5,21,15,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,2,5,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,2,5,21,45,0.0,0.0,1.35,12.7,0.0,0.0,0.0
2018,2,5,22,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,2,5,22,15,0.0,0.0,1.45,12.2,0.0,0.0,0.0
2018,2,5,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,2,5,22,45,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,2,5,23,0,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,2,5,23,15,0.0,0.0,1.85,11.3,0.0,0.0,0.0
2018,2,5,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,2,5,23,45,0.0,0.0,2.1,10.75,0.0,0.0,0.0
2018,2,6,0,0,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,2,6,0,15,0.0,0.0,2.25,10.25,0.0,0.0,0.0
2018,2,6,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,2,6,0,45,0.0,0.0,2.35,9.8,0.0,0.0,0.0
2018,2,6,1,0,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,2,6,1,15,0.0,0.0,2.4,9.45,0.0,0.0,0.0
2018,2,6,1,30,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,2,6,1,45,0.0,0.0,2.4,9.15,0.0,0.0,0.0
2018,2,6,2,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,2,6,2,15,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,2,6,2,30,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,2,6,2,45,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,2,6,3,0,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,2,6,3,15,0.0,0.0,2.45,8.55,0.0,0.0,0.0
2018,2,6,3,30,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,2,6,3,45,0.0,0.0,2.55,8.45,0.0,0.0,0.0
2018,2,6,4,0,0.0,0.0,2.6,8.4,0.0,0.0,0.0
2018,2,6,4,15,0.0,0.0,2.6,8.3,0.0,0.0,0.0
2018,2,6,4,30,0.0,0.0,2.6,8.2,0.0,0.0,0.0
2018,2,6,4,45,0.0,0.0,2.55,8.1,0.0,0.0,0.0
2018,2,6,5,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,2,6,5,15,0.0,0.0,2.45,7.85,0.0,0.0,0.0
2018,2,6,5,30,0.0,0.0,2.4,7.7,0.0,0.0,0.0
2018,2,6,5,45,0.0,0.0,2.35,7.55,0.0,0.0,0.0
2018,2,6,6,0,0.0,0.0,2.3,7.4,0.0,0.0,0.0
2018,2,6,6,15,0.0,0.0,2.4,7.65,0.0,0.0,0.0
2018,2,6,6,30,0.0,0.0,2.5,7.9,0.0,0.0,0.0
2018,2,6,6,45,17.0,1.5,2.6,8.1,1.0,0.0,0.0
2018,2,6,7,0,34.0,3.0,2.7,8.3,2.0,0.0,0.0
2018,2,6,7,15,217.5,13.0,2.85,9.0,25.0,12.78,0.0
2018,2,6,7,30,401.0,23.0,3.0,9.7,48.0,20.38,3.44
2018,2,6,7,45,514.0,29.5,3.2,10.4,90.5,24.19,15.04
2018,2,6,8,0,627.0,36.0,3.4,11.1,133.0,28.06,19.25
2018,2,6,8,15,691.5,40.0,3.5,11.7,180.0,29.54,20.87
2018,2,6,8,30,756.0,44.0,3.6,12.3,227.0,49.27,24.19
2018,2,6,8,45,796.0,47.5,3.7,12.95,273.5,96.88,47.6
2018,2,6,9,0,836.0,51.0,3.8,13.6,320.0,144.41,80.36
2018,2,6,9,15,862.5,53.0,3.85,14.15,363.0,191.09,118.47
2018,2,6,9,30,889.0,55.0,3.9,14.7,406.0,238.91,160.3
2018,2,6,9,45,907.5,57.0,3.95,15.25,444.5,285.58,202.5
2018,2,6,10,0,926.0,59.0,4.0,15.8,483.0,332.19,244.63
2018,2,6,10,15,939.0,60.5,4.05,16.25,515.5,376.17,284.3
2018,2,6,10,30,952.0,62.0,4.1,16.7,548.0,419.15,322.35
2018,2,6,10,45,960.0,63.5,4.1,17.2,573.0,458.85,356.84
2018,2,6,11,0,968.0,65.0,4.1,17.7,598.0,496.76,389.0
2018,2,6,11,15,971.5,65.0,4.15,18.0,614.0,529.08,416.46
2018,2,6,11,30,975.0,65.0,4.2,18.3,630.0,558.96,441.39
2018,2,6,11,45,978.5,65.0,4.2,18.6,640.0,586.26,463.67
2018,2,6,12,0,982.0,65.0,4.2,18.9,650.0,610.83,483.4
2018,2,6,12,15,981.0,66.0,4.2,19.05,652.0,631.02,499.69
2018,2,6,12,30,980.0,67.0,4.2,19.2,654.0,648.12,513.39
2018,2,6,12,45,975.0,67.5,4.2,19.4,646.5,659.18,522.25
2018,2,6,13,0,970.0,68.0,4.2,19.6,639.0,666.97,528.53
2018,2,6,13,15,964.5,67.5,4.15,19.6,624.5,670.14,531.54
2018,2,6,13,30,959.0,67.0,4.1,19.6,610.0,670.07,532.05
2018,2,6,13,45,952.0,66.0,4.05,19.6,588.0,665.32,528.99
2018,2,6,14,0,945.0,65.0,4.0,19.6,566.0,657.42,523.49
2018,2,6,14,15,933.5,63.5,3.75,19.45,537.0,643.17,512.82
2018,2,6,14,30,922.0,62.0,3.5,19.3,508.0,626.05,499.81
2018,2,6,14,45,903.5,61.0,3.3,19.1,472.0,602.66,482.04
2018,2,6,15,0,885.0,60.0,3.1,18.9,436.0,576.99,462.22
2018,2,6,15,15,862.0,57.5,3.1,18.9,395.5,545.06,437.43
2018,2,6,15,30,839.0,55.0,3.1,18.9,355.0,511.52,410.76
2018,2,6,15,45,805.5,52.0,2.45,17.65,310.0,473.64,380.14
2018,2,6,16,0,772.0,49.0,1.8,16.4,265.0,432.43,345.71
2018,2,6,16,15,719.5,45.0,1.75,15.55,218.5,381.49,303.54
2018,2,6,16,30,667.0,41.0,1.7,14.7,172.0,332.03,260.88
2018,2,6,16,45,579.0,35.5,1.7,13.85,127.0,269.51,206.66
2018,2,6,17,0,491.0,30.0,1.7,13.0,82.0,211.77,152.59
2018,2,6,17,15,311.5,20.5,1.65,12.8,47.5,126.69,32.94
2018,2,6,17,30,132.0,11.0,1.6,12.6,13.0,44.92,0.0
2018,2,6,17,45,66.0,5.5,1.6,12.35,6.5,0.0,0.0
2018,2,6,18,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,2,6,18,15,0.0,0.0,1.55,12.05,0.0,0.0,0.0
2018,2,6,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,2,6,18,45,0.0,0.0,1.45,11.9,0.0,0.0,0.0
2018,2,6,19,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,2,6,19,15,0.0,0.0,1.4,11.75,0.0,0.0,0.0
2018,2,6,19,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,2,6,19,45,0.0,0.0,1.35,11.6,0.0,0.0,0.0
2018,2,6,20,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,2,6,20,15,0.0,0.0,1.25,11.4,0.0,0.0,0.0
2018,2,6,20,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,2,6,20,45,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,2,6,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,2,6,21,15,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,2,6,21,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,2,6,21,45,0.0,0.0,1.15,10.85,0.0,0.0,0.0
2018,2,6,22,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,2,6,22,15,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,2,6,22,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,2,6,22,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,2,6,23,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,2,6,23,15,0.0,0.0,1.05,10.3,0.0,0.0,0.0
2018,2,6,23,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,2,6,23,45,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,2,7,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,2,7,0,15,0.0,0.0,1.05,9.8,0.0,0.0,0.0
2018,2,7,0,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,2,7,0,45,0.0,0.0,1.15,9.35,0.0,0.0,0.0
2018,2,7,1,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,2,7,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,2,7,1,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,2,7,1,45,0.0,0.0,1.2,8.75,0.0,0.0,0.0
2018,2,7,2,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,2,7,2,15,0.0,0.0,1.25,8.55,0.0,0.0,0.0
2018,2,7,2,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,2,7,2,45,0.0,0.0,1.3,8.45,0.0,0.0,0.0
2018,2,7,3,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,2,7,3,15,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,2,7,3,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,2,7,3,45,0.0,0.0,1.3,8.35,0.0,0.0,0.0
2018,2,7,4,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,2,7,4,15,0.0,0.0,1.3,8.25,0.0,0.0,0.0
2018,2,7,4,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,2,7,4,45,0.0,0.0,1.35,8.2,0.0,0.0,0.0
2018,2,7,5,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,2,7,5,15,0.0,0.0,1.4,8.15,0.0,0.0,0.0
2018,2,7,5,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,2,7,5,45,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,2,7,6,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,2,7,6,15,0.0,0.0,1.35,8.3,0.0,0.0,0.0
2018,2,7,6,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,2,7,6,45,12.0,1.5,1.25,8.7,1.0,0.0,0.0
2018,2,7,7,0,24.0,3.0,1.2,8.9,2.0,0.0,0.0
2018,2,7,7,15,174.5,13.5,1.35,9.7,24.0,13.27,0.0
2018,2,7,7,30,325.0,24.0,1.5,10.5,46.0,19.37,4.68
2018,2,7,7,45,438.5,32.0,1.6,11.35,86.5,24.29,15.2
2018,2,7,8,0,552.0,40.0,1.7,12.2,127.0,31.79,22.52
2018,2,7,8,15,618.5,45.5,1.85,12.75,173.0,34.43,25.18
2018,2,7,8,30,685.0,51.0,2.0,13.3,219.0,56.14,29.81
2018,2,7,8,45,727.5,54.5,2.1,13.8,264.0,97.31,49.71
2018,2,7,9,0,770.0,58.0,2.2,14.3,309.0,141.98,80.73
2018,2,7,9,15,799.5,61.0,2.2,15.0,351.5,187.15,117.36
2018,2,7,9,30,829.0,64.0,2.2,15.7,394.0,233.97,157.65
2018,2,7,9,45,849.0,66.5,2.25,16.4,432.0,279.21,197.79
2018,2,7,10,0,869.0,69.0,2.3,17.1,470.0,327.48,240.14
2018,2,7,10,15,883.0,70.5,2.25,17.55,501.5,369.74,277.32
2018,2,7,10,30,897.0,72.0,2.2,18.0,533.0,411.18,313.01
2018,2,7,10,45,906.5,73.0,2.1,18.5,558.0,449.25,345.0
2018,2,7,11,0,916.0,74.0,2.0,19.0,583.0,485.75,374.79
2018,2,7,11,15,922.5,75.0,1.95,19.3,600.5,519.05,401.74
2018,2,7,11,30,929.0,76.0,1.9,19.6,618.0,550.22,426.37
2018,2,7,11,45,932.0,76.5,1.8,19.9,628.0,576.75,446.7
2018,2,7,12,0,935.0,77.0,1.7,20.2,638.0,600.69,464.57
2018,2,7,12,15,932.5,78.5,1.65,20.35,639.5,619.75,478.97
2018,2,7,12,30,930.0,80.0,1.6,20.5,641.0,635.84,490.94
2018,2,7,12,45,924.0,81.5,1.55,20.7,634.0,646.8,498.88
2018,2,7,13,0,918.0,83.0,1.5,20.9,627.0,654.65,504.46
2018,2,7,13,15,913.0,82.0,1.5,20.95,613.0,657.43,507.05
2018,2,7,13,30,908.0,81.0,1.5,21.0,599.0,657.12,507.4
2018,2,7,13,45,900.0,80.0,1.55,21.05,577.5,651.89,504.53
2018,2,7,14,0,892.0,79.0,1.6,21.1,556.0,643.69,499.45
2018,2,7,14,15,879.5,77.5,1.55,21.0,527.5,629.3,489.39
2018,2,7,14,30,867.0,76.0,1.5,20.9,499.0,614.79,479.04
2018,2,7,14,45,850.0,73.5,1.45,20.75,464.0,591.54,462.28
2018,2,7,15,0,833.0,71.0,1.4,20.6,429.0,566.04,443.59
2018,2,7,15,15,808.0,68.5,1.4,20.6,389.0,534.05,419.69
2018,2,7,15,30,783.0,66.0,1.4,20.6,349.0,500.61,394.08
2018,2,7,15,45,747.0,62.0,1.2,19.4,304.5,458.74,362.1
2018,2,7,16,0,711.0,58.0,1.0,18.2,260.0,416.6,328.77
2018,2,7,16,15,651.5,53.5,1.05,17.3,213.5,363.45,286.34
2018,2,7,16,30,592.0,49.0,1.1,16.4,167.0,315.25,246.01
2018,2,7,16,45,497.5,42.0,1.2,15.5,123.0,251.23,192.06
2018,2,7,17,0,403.0,35.0,1.3,14.6,79.0,193.0,139.86
2018,2,7,17,15,262.5,24.0,1.3,14.3,47.0,117.28,42.27
2018,2,7,17,30,122.0,13.0,1.3,14.0,15.0,44.72,0.0
2018,2,7,17,45,61.0,6.5,1.3,13.65,7.5,0.0,0.0
2018,2,7,18,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,2,7,18,15,0.0,0.0,1.3,13.15,0.0,0.0,0.0
2018,2,7,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,2,7,18,45,0.0,0.0,1.25,12.9,0.0,0.0,0.0
2018,2,7,19,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,2,7,19,15,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,2,7,19,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,2,7,19,45,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,2,7,20,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,2,7,20,15,0.0,0.0,1.15,12.7,0.0,0.0,0.0
2018,2,7,20,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,2,7,20,45,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,2,7,21,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,2,7,21,15,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,2,7,21,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,2,7,21,45,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,2,7,22,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,2,7,22,15,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,2,7,22,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,2,7,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,2,7,23,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,2,7,23,15,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,2,7,23,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,2,7,23,45,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,2,8,0,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,2,8,0,15,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,2,8,0,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,2,8,0,45,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,2,8,1,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,2,8,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,2,8,1,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,2,8,1,45,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,2,8,2,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,2,8,2,15,0.0,0.0,1.05,10.55,0.0,0.0,0.0
2018,2,8,2,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,2,8,2,45,0.0,0.0,1.0,10.45,0.0,0.0,0.0
2018,2,8,3,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,2,8,3,15,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,2,8,3,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,2,8,3,45,0.0,0.0,0.95,10.25,0.0,0.0,0.0
2018,2,8,4,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,2,8,4,15,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,2,8,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,2,8,4,45,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,2,8,5,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,2,8,5,15,0.0,0.0,0.95,9.7,0.0,0.0,0.0
2018,2,8,5,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,2,8,5,45,0.0,0.0,1.05,9.45,0.0,0.0,0.0
2018,2,8,6,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,2,8,6,15,0.0,0.0,1.05,9.4,0.0,0.0,0.0
2018,2,8,6,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,2,8,6,45,12.5,1.5,1.0,9.6,1.0,0.0,0.0
2018,2,8,7,0,25.0,3.0,1.0,9.7,2.0,0.0,0.0
2018,2,8,7,15,180.0,14.5,1.0,10.4,25.5,14.25,0.0
2018,2,8,7,30,335.0,26.0,1.0,11.1,49.0,21.2,7.14
2018,2,8,7,45,448.5,33.5,1.0,11.75,90.5,25.5,16.34
2018,2,8,8,0,562.0,41.0,1.0,12.4,132.0,32.57,23.25
2018,2,8,8,15,629.0,46.5,0.95,12.85,178.5,35.16,25.88
2018,2,8,8,30,696.0,52.0,0.9,13.3,225.0,59.64,31.31
2018,2,8,8,45,738.0,56.0,0.85,13.8,271.0,101.95,52.61
2018,2,8,9,0,780.0,60.0,0.8,14.3,317.0,147.71,84.69
2018,2,8,9,15,811.0,62.5,0.85,14.95,360.5,193.33,121.54
2018,2,8,9,30,842.0,65.0,0.9,15.6,404.0,240.72,161.97
2018,2,8,9,45,865.0,65.5,0.95,16.25,442.0,288.65,203.72
2018,2,8,10,0,888.0,66.0,1.0,16.9,480.0,333.83,243.06
2018,2,8,10,15,901.5,68.0,1.05,17.45,512.0,377.21,280.62
2018,2,8,10,30,915.0,70.0,1.1,18.0,544.0,419.71,316.59
2018,2,8,10,45,924.5,71.5,1.15,18.55,569.5,458.97,349.19
2018,2,8,11,0,934.0,73.0,1.2,19.1,595.0,496.62,379.68
2018,2,8,11,15,940.0,73.5,1.25,19.45,612.5,529.81,406.4
2018,2,8,11,30,946.0,74.0,1.3,19.8,630.0,560.79,430.87
2018,2,8,11,45,949.5,74.0,1.35,20.15,640.0,587.56,451.74
2018,2,8,12,0,953.0,74.0,1.4,20.5,650.0,611.69,470.29
2018,2,8,12,15,954.0,74.0,1.5,20.7,652.0,631.61,486.1
2018,2,8,12,30,955.0,74.0,1.6,20.9,654.0,648.59,499.58
2018,2,8,12,45,954.0,73.5,1.7,21.05,648.0,660.81,509.6
2018,2,8,13,0,953.0,73.0,1.8,21.2,642.0,669.89,517.27
2018,2,8,13,15,949.0,72.0,1.85,21.2,628.0,673.41,520.85
2018,2,8,13,30,945.0,71.0,1.9,21.2,614.0,673.73,522.09
2018,2,8,13,45,937.5,70.5,1.95,21.2,592.5,669.21,519.75
2018,2,8,14,0,930.0,70.0,2.0,21.2,571.0,661.59,515.12
2018,2,8,14,15,919.5,68.0,1.95,21.05,542.0,647.47,505.39
2018,2,8,14,30,909.0,66.0,1.9,20.9,513.0,630.48,493.45
2018,2,8,14,45,893.0,64.5,1.85,20.75,478.0,608.06,477.27
2018,2,8,15,0,877.0,63.0,1.8,20.6,443.0,583.29,459.05
2018,2,8,15,15,854.5,60.5,1.8,20.6,402.5,551.6,435.24
2018,2,8,15,30,832.0,58.0,1.8,20.6,362.0,521.17,411.7
2018,2,8,15,45,799.5,54.5,1.4,19.35,317.0,480.23,379.66
2018,2,8,16,0,767.0,51.0,1.0,18.1,272.0,438.74,345.99
2018,2,8,16,15,717.5,47.0,1.05,17.4,225.5,388.81,305.91
2018,2,8,16,30,668.0,43.0,1.1,16.7,179.0,340.15,265.03
2018,2,8,16,45,586.0,37.0,1.15,16.05,133.5,278.54,212.49
2018,2,8,17,0,504.0,31.0,1.2,15.4,88.0,221.4,160.63
2018,2,8,17,15,339.0,22.5,1.2,15.2,53.0,141.28,62.5
2018,2,8,17,30,174.0,14.0,1.2,15.0,18.0,59.93,0.0
2018,2,8,17,45,87.0,7.0,1.15,14.85,9.0,0.0,0.0
2018,2,8,18,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,2,8,18,15,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,2,8,18,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,2,8,18,45,0.0,0.0,1.05,14.4,0.0,0.0,0.0
2018,2,8,19,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,2,8,19,15,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,2,8,19,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,2,8,19,45,0.0,0.0,0.95,14.6,0.0,0.0,0.0
2018,2,8,20,0,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,2,8,20,15,0.0,0.0,0.9,14.75,0.0,0.0,0.0
2018,2,8,20,30,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,2,8,20,45,0.0,0.0,0.9,14.85,0.0,0.0,0.0
2018,2,8,21,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,2,8,21,15,0.0,0.0,0.85,14.8,0.0,0.0,0.0
2018,2,8,21,30,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,2,8,21,45,0.0,0.0,0.8,14.65,0.0,0.0,0.0
2018,2,8,22,0,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,2,8,22,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,2,8,22,30,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,2,8,22,45,0.0,0.0,0.85,14.3,0.0,0.0,0.0
2018,2,8,23,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,2,8,23,15,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,2,8,23,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,2,8,23,45,0.0,0.0,0.9,13.25,0.0,0.0,0.0
2018,2,9,0,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,2,9,0,15,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,2,9,0,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,2,9,0,45,0.0,0.0,0.95,12.3,0.0,0.0,0.0
2018,2,9,1,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,2,9,1,15,0.0,0.0,0.95,12.05,0.0,0.0,0.0
2018,2,9,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,2,9,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,2,9,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,2,9,2,15,0.0,0.0,0.85,12.1,0.0,0.0,0.0
2018,2,9,2,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,2,9,2,45,0.0,0.0,0.75,12.3,0.0,0.0,0.0
2018,2,9,3,0,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,2,9,3,15,0.0,0.0,0.65,12.35,0.0,0.0,0.0
2018,2,9,3,30,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,2,9,3,45,0.0,0.0,0.5,12.3,0.0,0.0,0.0
2018,2,9,4,0,0.0,0.0,0.4,12.3,0.0,0.0,0.0
2018,2,9,4,15,0.0,0.0,0.4,12.3,0.0,0.0,0.0
2018,2,9,4,30,0.0,0.0,0.4,12.3,0.0,0.0,0.0
2018,2,9,4,45,0.0,0.0,0.35,12.25,0.0,0.0,0.0
2018,2,9,5,0,0.0,0.0,0.3,12.2,0.0,0.0,0.0
2018,2,9,5,15,0.0,0.0,0.3,12.15,0.0,0.0,0.0
2018,2,9,5,30,0.0,0.0,0.3,12.1,0.0,0.0,0.0
2018,2,9,5,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2018,2,9,6,0,0.0,0.0,0.4,11.9,0.0,0.0,0.0
2018,2,9,6,15,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,2,9,6,30,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,2,9,6,45,18.0,2.0,0.65,11.9,1.5,0.0,0.0
2018,2,9,7,0,36.0,4.0,0.7,11.9,3.0,0.0,0.0
2018,2,9,7,15,221.5,14.0,0.8,12.4,28.5,13.76,0.0
2018,2,9,7,30,407.0,24.0,0.9,12.9,54.0,20.73,7.93
2018,2,9,7,45,513.5,30.5,1.0,13.4,96.5,24.57,15.51
2018,2,9,8,0,620.0,37.0,1.1,13.9,139.0,28.42,19.48
2018,2,9,8,15,681.0,41.0,1.15,14.35,186.0,29.91,21.06
2018,2,9,8,30,742.0,45.0,1.2,14.8,233.0,57.24,26.8
2018,2,9,8,45,780.0,48.5,1.2,15.25,279.0,101.31,49.62
2018,2,9,9,0,818.0,52.0,1.2,15.7,325.0,151.72,85.94
2018,2,9,9,15,844.0,54.5,1.3,16.3,368.0,198.34,124.12
2018,2,9,9,30,870.0,57.0,1.4,16.9,411.0,246.12,165.38
2018,2,9,9,45,888.5,59.5,1.45,17.55,449.5,292.79,206.52
2018,2,9,10,0,907.0,62.0,1.5,18.2,488.0,339.46,247.34
2018,2,9,10,15,919.5,63.5,1.65,18.65,520.0,382.85,285.41
2018,2,9,10,30,932.0,65.0,1.8,19.1,552.0,425.24,321.9
2018,2,9,10,45,939.5,66.5,1.9,19.6,577.0,464.29,354.82
2018,2,9,11,0,947.0,68.0,2.0,20.1,602.0,501.56,385.53
2018,2,9,11,15,951.0,69.0,2.15,20.4,619.0,534.67,412.87
2018,2,9,11,30,955.0,70.0,2.3,20.7,636.0,565.44,437.88
2018,2,9,11,45,938.5,76.5,2.4,20.95,640.0,588.02,456.11
2018,2,9,12,0,922.0,83.0,2.5,21.2,644.0,607.13,471.39
2018,2,9,12,15,922.0,83.0,2.55,21.35,645.5,626.0,486.34
2018,2,9,12,30,922.0,83.0,2.6,21.5,647.0,641.97,498.94
2018,2,9,12,45,867.0,97.0,2.65,21.7,623.5,636.45,495.0
2018,2,9,13,0,812.0,111.0,2.7,21.9,600.0,626.45,487.73
2018,2,9,13,15,837.5,101.5,2.65,21.9,596.0,639.55,498.26
2018,2,9,13,30,863.0,92.0,2.6,21.9,592.0,649.86,506.51
2018,2,9,13,45,870.0,87.5,2.55,21.95,576.0,650.71,507.5
2018,2,9,14,0,877.0,83.0,2.5,22.0,560.0,646.25,504.66
2018,2,9,14,15,836.5,85.5,2.35,21.85,521.5,621.24,486.12
2018,2,9,14,30,796.0,88.0,2.2,21.7,483.0,591.85,464.35
2018,2,9,14,45,755.5,87.5,2.05,21.6,441.5,557.51,438.67
2018,2,9,15,0,715.0,87.0,1.9,21.5,400.0,523.5,412.85
2018,2,9,15,15,664.5,88.5,1.9,21.5,358.5,483.97,382.81
2018,2,9,15,30,614.0,90.0,1.9,21.5,317.0,444.41,352.17
2018,2,9,15,45,613.5,78.0,1.5,20.2,281.0,416.19,330.4
2018,2,9,16,0,613.0,66.0,1.1,18.9,245.0,386.0,305.92
2018,2,9,16,15,482.5,66.5,1.15,18.0,192.5,308.89,244.85
2018,2,9,16,30,352.0,67.0,1.2,17.1,140.0,237.34,186.86
2018,2,9,16,45,270.5,54.5,1.25,16.2,102.0,180.51,139.34
2018,2,9,17,0,189.0,42.0,1.3,15.3,64.0,129.47,95.3
2018,2,9,17,15,136.5,27.5,1.35,14.9,39.5,86.64,43.01
2018,2,9,17,30,84.0,13.0,1.4,14.5,15.0,35.36,0.0
2018,2,9,17,45,42.0,6.5,1.4,14.1,7.5,0.0,0.0
2018,2,9,18,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,2,9,18,15,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,2,9,18,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,2,9,18,45,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,2,9,19,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,2,9,19,15,0.0,0.0,1.4,12.25,0.0,0.0,0.0
2018,2,9,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,2,9,19,45,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,2,9,20,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,2,9,20,15,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,2,9,20,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,2,9,20,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2018,2,9,21,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,2,9,21,15,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,2,9,21,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,2,9,21,45,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,2,9,22,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,2,9,22,15,0.0,0.0,1.3,10.15,0.0,0.0,0.0
2018,2,9,22,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,2,9,22,45,0.0,0.0,1.3,10.05,0.0,0.0,0.0
2018,2,9,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,2,9,23,15,0.0,0.0,1.3,9.85,0.0,0.0,0.0
2018,2,9,23,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,2,9,23,45,0.0,0.0,1.35,9.6,0.0,0.0,0.0
2018,2,10,0,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,2,10,0,15,0.0,0.0,1.4,9.35,0.0,0.0,0.0
2018,2,10,0,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,2,10,0,45,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,2,10,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,2,10,1,15,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,2,10,1,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,2,10,1,45,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,2,10,2,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,2,10,2,15,0.0,0.0,1.4,8.45,0.0,0.0,0.0
2018,2,10,2,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,2,10,2,45,0.0,0.0,1.4,8.15,0.0,0.0,0.0
2018,2,10,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,2,10,3,15,0.0,0.0,1.4,7.95,0.0,0.0,0.0
2018,2,10,3,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,2,10,3,45,0.0,0.0,1.35,7.8,0.0,0.0,0.0
2018,2,10,4,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,2,10,4,15,0.0,0.0,1.3,7.75,0.0,0.0,0.0
2018,2,10,4,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,2,10,4,45,0.0,0.0,1.3,7.85,0.0,0.0,0.0
2018,2,10,5,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,2,10,5,15,0.0,0.0,1.3,7.95,0.0,0.0,0.0
2018,2,10,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,2,10,5,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2018,2,10,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,2,10,6,15,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,2,10,6,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,2,10,6,45,7.0,1.0,1.15,8.6,1.0,0.0,0.0
2018,2,10,7,0,14.0,2.0,1.1,8.8,2.0,0.0,0.0
2018,2,10,7,15,176.5,14.5,1.35,9.5,27.5,14.25,0.0
2018,2,10,7,30,339.0,27.0,1.6,10.2,53.0,21.71,9.68
2018,2,10,7,45,474.5,33.0,1.8,10.9,97.5,24.61,15.79
2018,2,10,8,0,610.0,39.0,2.0,11.6,142.0,30.14,21.22
2018,2,10,8,15,671.5,43.5,2.15,12.15,189.0,31.98,23.11
2018,2,10,8,30,733.0,48.0,2.3,12.7,236.0,62.16,30.13
2018,2,10,8,45,772.5,51.0,2.45,13.25,282.0,105.65,53.51
2018,2,10,9,0,812.0,54.0,2.6,13.8,328.0,152.26,87.48
2018,2,10,9,15,837.5,56.5,2.85,14.5,371.0,202.07,129.11
2018,2,10,9,30,863.0,59.0,3.1,15.2,414.0,249.61,170.92
2018,2,10,9,45,826.0,73.0,3.4,15.85,437.5,288.49,208.3
2018,2,10,10,0,789.0,87.0,3.7,16.5,461.0,326.24,243.96
2018,2,10,10,15,708.5,114.0,3.95,16.85,466.5,353.9,271.4
2018,2,10,10,30,628.0,141.0,4.2,17.2,472.0,376.51,293.3
2018,2,10,10,45,499.0,185.5,4.45,17.5,456.0,386.61,304.28
2018,2,10,11,0,370.0,230.0,4.7,17.8,440.0,387.74,306.69
2018,2,10,11,15,462.0,211.0,4.8,17.9,481.5,429.33,340.65
2018,2,10,11,30,554.0,192.0,4.9,18.0,523.0,475.06,377.82
2018,2,10,11,45,524.5,204.5,5.05,18.1,522.0,487.41,388.19
2018,2,10,12,0,495.0,217.0,5.2,18.2,521.0,496.97,396.21
2018,2,10,12,15,420.0,238.5,5.3,18.25,497.0,485.85,387.41
2018,2,10,12,30,345.0,260.0,5.4,18.3,473.0,468.64,373.64
2018,2,10,12,45,469.0,219.5,5.55,18.3,506.0,515.29,412.69
2018,2,10,13,0,593.0,179.0,5.7,18.3,539.0,561.62,451.29
2018,2,10,13,15,683.0,147.0,5.75,18.2,552.5,592.62,477.51
2018,2,10,13,30,773.0,115.0,5.8,18.1,566.0,620.18,501.13
2018,2,10,13,45,784.5,106.5,5.85,18.0,550.0,620.04,502.15
2018,2,10,14,0,796.0,98.0,5.9,17.9,534.0,617.03,500.97
2018,2,10,14,15,638.5,130.5,5.75,17.65,469.0,549.97,447.27
2018,2,10,14,30,481.0,163.0,5.6,17.4,404.0,479.42,390.37
2018,2,10,14,45,492.0,149.5,5.5,17.15,381.0,466.98,381.58
2018,2,10,15,0,503.0,136.0,5.4,16.9,358.0,452.36,370.67
2018,2,10,15,15,633.5,101.5,5.4,16.9,355.5,483.56,396.89
2018,2,10,15,30,764.0,67.0,5.4,16.9,353.0,501.41,411.62
2018,2,10,15,45,784.0,58.5,4.8,16.0,320.5,483.53,396.33
2018,2,10,16,0,804.0,50.0,4.2,15.1,288.0,462.19,377.24
2018,2,10,16,15,753.0,46.5,4.1,14.45,239.5,410.53,333.39
2018,2,10,16,30,702.0,43.0,4.0,13.8,191.0,360.18,289.13
2018,2,10,16,45,583.5,39.0,3.85,13.1,141.0,284.53,223.6
2018,2,10,17,0,465.0,35.0,3.7,12.4,91.0,219.84,165.39
2018,2,10,17,15,311.5,24.5,3.75,12.05,55.0,139.3,78.39
2018,2,10,17,30,158.0,14.0,3.8,11.7,19.0,56.82,0.0
2018,2,10,17,45,79.0,7.0,3.85,11.35,9.5,0.0,0.0
2018,2,10,18,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2018,2,10,18,15,0.0,0.0,3.9,10.7,0.0,0.0,0.0
2018,2,10,18,30,0.0,0.0,3.9,10.4,0.0,0.0,0.0
2018,2,10,18,45,0.0,0.0,3.9,10.1,0.0,0.0,0.0
2018,2,10,19,0,0.0,0.0,3.9,9.8,0.0,0.0,0.0
2018,2,10,19,15,0.0,0.0,3.85,9.6,0.0,0.0,0.0
2018,2,10,19,30,0.0,0.0,3.8,9.4,0.0,0.0,0.0
2018,2,10,19,45,0.0,0.0,3.8,9.15,0.0,0.0,0.0
2018,2,10,20,0,0.0,0.0,3.8,8.9,0.0,0.0,0.0
2018,2,10,20,15,0.0,0.0,3.65,8.65,0.0,0.0,0.0
2018,2,10,20,30,0.0,0.0,3.5,8.4,0.0,0.0,0.0
2018,2,10,20,45,0.0,0.0,3.4,8.1,0.0,0.0,0.0
2018,2,10,21,0,0.0,0.0,3.3,7.8,0.0,0.0,0.0
2018,2,10,21,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2018,2,10,21,30,0.0,0.0,3.0,7.2,0.0,0.0,0.0
2018,2,10,21,45,0.0,0.0,2.85,6.9,0.0,0.0,0.0
2018,2,10,22,0,0.0,0.0,2.7,6.6,0.0,0.0,0.0
2018,2,10,22,15,0.0,0.0,2.6,6.3,0.0,0.0,0.0
2018,2,10,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2018,2,10,22,45,0.0,0.0,2.4,5.75,0.0,0.0,0.0
2018,2,10,23,0,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2018,2,10,23,15,0.0,0.0,2.15,5.3,0.0,0.0,0.0
2018,2,10,23,30,0.0,0.0,2.0,5.1,0.0,0.0,0.0
2018,2,10,23,45,0.0,0.0,1.9,4.9,0.0,0.0,0.0
2018,2,11,0,0,0.0,0.0,1.8,4.7,0.0,0.0,0.0
2018,2,11,0,15,0.0,0.0,1.7,4.55,0.0,0.0,0.0
2018,2,11,0,30,0.0,0.0,1.6,4.4,0.0,0.0,0.0
2018,2,11,0,45,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,2,11,1,0,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,2,11,1,15,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,2,11,1,30,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,2,11,1,45,0.0,0.0,1.35,4.15,0.0,0.0,0.0
2018,2,11,2,0,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,2,11,2,15,0.0,0.0,1.25,4.15,0.0,0.0,0.0
2018,2,11,2,30,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,2,11,2,45,0.0,0.0,1.15,4.25,0.0,0.0,0.0
2018,2,11,3,0,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,2,11,3,15,0.0,0.0,1.1,4.25,0.0,0.0,0.0
2018,2,11,3,30,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,2,11,3,45,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,2,11,4,0,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,2,11,4,15,0.0,0.0,1.05,4.25,0.0,0.0,0.0
2018,2,11,4,30,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,2,11,4,45,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,2,11,5,0,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,2,11,5,15,0.0,0.0,1.05,4.45,0.0,0.0,0.0
2018,2,11,5,30,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,2,11,5,45,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,2,11,6,0,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,2,11,6,15,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,2,11,6,30,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,2,11,6,45,35.5,3.5,1.1,5.05,3.0,0.0,0.0
2018,2,11,7,0,71.0,7.0,1.1,5.3,6.0,0.0,0.0
2018,2,11,7,15,254.5,17.0,1.35,6.15,34.0,16.71,0.0
2018,2,11,7,30,438.0,27.0,1.6,7.0,62.0,23.57,12.04
2018,2,11,7,45,542.0,33.5,1.9,7.85,107.0,27.2,18.38
2018,2,11,8,0,646.0,40.0,2.2,8.7,152.0,30.91,22.22
2018,2,11,8,15,702.5,45.0,2.35,9.4,200.0,33.16,24.48
2018,2,11,8,30,759.0,50.0,2.5,10.1,248.0,67.61,33.21
2018,2,11,8,45,768.5,56.0,2.7,10.85,288.0,112.57,59.59
2018,2,11,9,0,778.0,62.0,2.9,11.6,328.0,157.75,94.36
2018,2,11,9,15,573.0,99.5,3.1,12.1,309.0,188.8,130.45
2018,2,11,9,30,368.0,137.0,3.3,12.6,290.0,202.68,151.91
2018,2,11,9,45,211.5,161.5,3.5,13.15,251.0,202.28,157.92
2018,2,11,10,0,55.0,186.0,3.7,13.7,212.0,189.8,151.82
2018,2,11,10,15,97.0,208.5,3.8,13.65,258.5,228.57,182.97
2018,2,11,10,30,139.0,231.0,3.9,13.6,305.0,269.17,215.69
2018,2,11,10,45,110.5,221.5,4.0,13.55,282.0,255.53,205.2
2018,2,11,11,0,82.0,212.0,4.1,13.5,259.0,239.71,192.76
2018,2,11,11,15,44.5,196.5,4.0,13.25,222.0,210.23,168.92
2018,2,11,11,30,7.0,181.0,3.9,13.0,185.0,177.94,142.38
2018,2,11,11,45,15.0,202.0,3.85,12.75,211.0,202.98,162.99
2018,2,11,12,0,23.0,223.0,3.8,12.5,237.0,228.56,183.91
2018,2,11,12,15,76.0,248.0,4.0,12.4,295.0,286.72,231.84
2018,2,11,12,30,129.0,273.0,4.2,12.3,353.0,348.62,282.42
2018,2,11,12,45,220.5,270.0,4.4,12.2,405.5,406.47,330.48
2018,2,11,13,0,312.0,267.0,4.6,12.1,458.0,469.2,382.14
2018,2,11,13,15,187.5,238.5,4.8,12.05,352.5,361.06,295.09
2018,2,11,13,30,63.0,210.0,5.0,12.0,247.0,249.84,203.45
2018,2,11,13,45,77.5,183.0,5.25,11.9,227.0,232.52,190.38
2018,2,11,14,0,92.0,156.0,5.5,11.8,207.0,219.08,180.21
2018,2,11,14,15,84.0,172.0,5.5,11.75,216.5,231.33,190.33
2018,2,11,14,30,76.0,188.0,5.5,11.7,226.0,238.56,196.34
2018,2,11,14,45,274.0,152.5,5.55,11.65,277.0,332.77,278.26
2018,2,11,15,0,472.0,117.0,5.6,11.6,328.0,415.24,348.81
2018,2,11,15,15,618.0,96.0,5.6,11.6,346.0,471.44,395.69
2018,2,11,15,30,764.0,75.0,5.6,11.6,364.0,513.57,430.17
2018,2,11,15,45,730.0,70.5,5.4,11.2,319.5,471.95,395.14
2018,2,11,16,0,696.0,66.0,5.2,10.8,275.0,432.33,361.02
2018,2,11,16,15,646.5,60.0,5.1,10.45,229.0,381.83,317.01
2018,2,11,16,30,597.0,54.0,5.0,10.1,183.0,332.84,272.96
2018,2,11,16,45,507.5,47.0,4.9,9.75,137.5,268.85,215.63
2018,2,11,17,0,418.0,40.0,4.8,9.4,92.0,210.14,161.44
2018,2,11,17,15,270.0,28.0,4.75,9.2,56.0,131.72,80.24
2018,2,11,17,30,122.0,16.0,4.7,9.0,20.0,49.42,0.0
