Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,14,15,0,500.0,186.0,2.9,11.6,473.0,574.13,467.81
2018,3,14,15,15,488.5,174.5,2.9,11.6,437.5,544.6,445.91
2018,3,14,15,30,477.0,163.0,2.9,11.6,402.0,513.89,422.73
2018,3,14,15,45,452.5,151.0,2.8,11.45,360.5,473.14,391.06
2018,3,14,16,0,428.0,139.0,2.7,11.3,319.0,432.35,358.83
2018,3,14,16,15,526.5,107.0,2.4,10.9,300.5,444.3,369.6
2018,3,14,16,30,625.0,75.0,2.1,10.5,282.0,445.1,369.93
2018,3,14,16,45,638.0,63.5,1.85,10.1,244.0,415.58,343.89
2018,3,14,17,0,651.0,52.0,1.6,9.7,206.0,380.7,312.05
2018,3,14,17,15,567.5,45.5,1.6,9.15,156.0,313.23,253.0
2018,3,14,17,30,484.0,39.0,1.6,8.6,106.0,249.17,194.96
2018,3,14,17,45,333.5,29.0,1.55,8.0,66.0,165.26,113.53
2018,3,14,18,0,183.0,19.0,1.5,7.4,26.0,72.79,0.0
2018,3,14,18,15,91.5,9.5,1.55,7.2,13.0,0.0,0.0
2018,3,14,18,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,3,14,18,45,0.0,0.0,1.65,6.85,0.0,0.0,0.0
2018,3,14,19,0,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,3,14,19,15,0.0,0.0,1.7,6.55,0.0,0.0,0.0
2018,3,14,19,30,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,3,14,19,45,0.0,0.0,1.7,6.25,0.0,0.0,0.0
2018,3,14,20,0,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,3,14,20,15,0.0,0.0,1.7,5.9,0.0,0.0,0.0
2018,3,14,20,30,0.0,0.0,1.7,5.7,0.0,0.0,0.0
2018,3,14,20,45,0.0,0.0,1.7,5.55,0.0,0.0,0.0
2018,3,14,21,0,0.0,0.0,1.7,5.4,0.0,0.0,0.0
2018,3,14,21,15,0.0,0.0,1.65,5.2,0.0,0.0,0.0
2018,3,14,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2018,3,14,21,45,0.0,0.0,1.6,4.85,0.0,0.0,0.0
2018,3,14,22,0,0.0,0.0,1.6,4.7,0.0,0.0,0.0
2018,3,14,22,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2018,3,14,22,30,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,3,14,22,45,0.0,0.0,1.45,4.15,0.0,0.0,0.0
2018,3,14,23,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,3,14,23,15,0.0,0.0,1.4,3.9,0.0,0.0,0.0
2018,3,14,23,30,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,3,14,23,45,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,3,15,0,0,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,3,15,0,15,0.0,0.0,1.35,3.55,0.0,0.0,0.0
2018,3,15,0,30,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,3,15,0,45,0.0,0.0,1.3,3.45,0.0,0.0,0.0
2018,3,15,1,0,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,3,15,1,15,0.0,0.0,1.3,3.35,0.0,0.0,0.0
2018,3,15,1,30,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,3,15,1,45,0.0,0.0,1.3,3.25,0.0,0.0,0.0
2018,3,15,2,0,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,3,15,2,15,0.0,0.0,1.3,3.15,0.0,0.0,0.0
2018,3,15,2,30,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,3,15,2,45,0.0,0.0,1.35,3.05,0.0,0.0,0.0
2018,3,15,3,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,3,15,3,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,3,15,3,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,3,15,3,45,0.0,0.0,1.4,2.95,0.0,0.0,0.0
2018,3,15,4,0,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,3,15,4,15,0.0,0.0,1.4,2.95,0.0,0.0,0.0
2018,3,15,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,3,15,4,45,0.0,0.0,1.45,3.05,0.0,0.0,0.0
2018,3,15,5,0,0.0,0.0,1.5,3.1,0.0,0.0,0.0
2018,3,15,5,15,0.0,0.0,1.5,3.4,0.0,0.0,0.0
2018,3,15,5,30,0.0,0.0,1.5,3.7,0.0,0.0,0.0
2018,3,15,5,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2018,3,15,6,0,0.0,0.0,1.6,4.3,0.0,0.0,0.0
2018,3,15,6,15,6.0,5.0,1.85,5.15,5.0,0.0,0.0
2018,3,15,6,30,12.0,10.0,2.1,6.0,10.0,9.83,0.0
2018,3,15,6,45,115.5,24.5,2.4,6.8,38.5,18.91,8.35
2018,3,15,7,0,219.0,39.0,2.7,7.6,67.0,29.54,20.5
2018,3,15,7,15,227.0,57.0,2.9,8.05,98.0,42.4,32.68
2018,3,15,7,30,235.0,75.0,3.1,8.5,129.0,59.23,48.25
2018,3,15,7,45,178.0,101.0,3.3,8.95,147.5,84.94,64.46
2018,3,15,8,0,121.0,127.0,3.5,9.4,166.0,117.16,90.7
2018,3,15,8,15,148.0,144.5,3.6,9.65,200.0,144.02,111.41
2018,3,15,8,30,175.0,162.0,3.7,9.9,234.0,173.63,135.16
2018,3,15,8,45,130.0,183.0,3.8,10.2,240.0,191.8,152.42
2018,3,15,9,0,85.0,204.0,3.9,10.5,246.0,209.18,168.39
2018,3,15,9,15,69.5,207.5,4.0,10.65,244.0,213.44,172.31
2018,3,15,9,30,54.0,211.0,4.1,10.8,242.0,215.75,174.38
2018,3,15,9,45,41.5,201.5,4.15,10.95,226.0,206.01,166.35
2018,3,15,10,0,29.0,192.0,4.2,11.1,210.0,194.53,156.77
2018,3,15,10,15,16.5,161.5,4.25,11.2,172.0,163.45,131.04
2018,3,15,10,30,4.0,131.0,4.3,11.3,134.0,128.56,101.98
2018,3,15,10,45,4.0,151.5,4.35,11.4,154.5,148.36,118.15
2018,3,15,11,0,4.0,172.0,4.4,11.5,175.0,168.22,134.21
2018,3,15,11,15,7.5,191.5,4.45,11.5,197.0,189.48,151.49
2018,3,15,11,30,11.0,211.0,4.5,11.5,219.0,211.04,168.94
2018,3,15,11,45,11.0,209.0,4.6,11.5,217.0,209.73,167.81
2018,3,15,12,0,11.0,207.0,4.7,11.5,215.0,208.35,166.7
2018,3,15,12,15,24.5,210.5,4.8,11.45,229.0,223.8,179.74
2018,3,15,12,30,38.0,214.0,4.9,11.4,243.0,238.63,192.31
2018,3,15,12,45,47.0,237.0,5.0,11.4,272.5,269.63,217.65
2018,3,15,13,0,56.0,260.0,5.1,11.4,302.0,301.04,243.22
2018,3,15,13,15,167.5,288.0,5.05,11.3,411.0,423.41,344.19
2018,3,15,13,30,279.0,316.0,5.0,11.2,520.0,547.97,444.28
2018,3,15,13,45,212.5,309.5,4.9,11.1,462.0,485.34,393.83
2018,3,15,14,0,146.0,303.0,4.8,11.0,404.0,427.8,347.37
2018,3,15,14,15,248.0,274.5,4.7,10.9,437.0,484.45,395.86
2018,3,15,14,30,350.0,246.0,4.6,10.8,470.0,531.25,435.82
2018,3,15,14,45,313.5,231.0,4.5,10.75,423.0,484.73,398.95
2018,3,15,15,0,277.0,216.0,4.4,10.7,376.0,438.18,362.04
2018,3,15,15,15,181.0,198.0,4.4,10.7,299.5,339.05,281.04
2018,3,15,15,30,85.0,180.0,4.4,10.7,223.0,243.97,201.63
2018,3,15,15,45,121.5,165.0,4.3,10.65,220.0,257.81,214.59
2018,3,15,16,0,158.0,150.0,4.2,10.6,217.0,262.05,219.21
2018,3,15,16,15,199.0,135.5,4.05,10.45,209.0,273.99,229.9
2018,3,15,16,30,240.0,121.0,3.9,10.3,201.0,275.15,231.12
2018,3,15,16,45,140.0,99.0,3.8,10.15,144.0,183.76,153.01
2018,3,15,17,0,40.0,77.0,3.7,10.0,87.0,100.84,81.35
2018,3,15,17,15,21.5,57.5,3.6,9.8,62.5,70.39,54.68
2018,3,15,17,30,3.0,38.0,3.5,9.6,38.0,38.78,27.08
2018,3,15,17,45,4.0,23.5,3.4,9.4,23.5,24.07,12.96
2018,3,15,18,0,5.0,9.0,3.3,9.2,9.0,10.34,0.0
2018,3,15,18,15,2.5,4.5,3.35,9.2,4.5,4.42,0.0
2018,3,15,18,30,0.0,0.0,3.4,9.2,0.0,0.0,0.0
2018,3,15,18,45,0.0,0.0,3.4,9.15,0.0,0.0,0.0
2018,3,15,19,0,0.0,0.0,3.4,9.1,0.0,0.0,0.0
2018,3,15,19,15,0.0,0.0,3.35,9.05,0.0,0.0,0.0
2018,3,15,19,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2018,3,15,19,45,0.0,0.0,3.25,8.9,0.0,0.0,0.0
2018,3,15,20,0,0.0,0.0,3.2,8.8,0.0,0.0,0.0
2018,3,15,20,15,0.0,0.0,3.15,8.8,0.0,0.0,0.0
2018,3,15,20,30,0.0,0.0,3.1,8.8,0.0,0.0,0.0
2018,3,15,20,45,0.0,0.0,3.05,8.75,0.0,0.0,0.0
2018,3,15,21,0,0.0,0.0,3.0,8.7,0.0,0.0,0.0
2018,3,15,21,15,0.0,0.0,2.95,8.7,0.0,0.0,0.0
2018,3,15,21,30,0.0,0.0,2.9,8.7,0.0,0.0,0.0
2018,3,15,21,45,0.0,0.0,2.8,8.7,0.0,0.0,0.0
2018,3,15,22,0,0.0,0.0,2.7,8.7,0.0,0.0,0.0
2018,3,15,22,15,0.0,0.0,2.7,8.65,0.0,0.0,0.0
2018,3,15,22,30,0.0,0.0,2.7,8.6,0.0,0.0,0.0
2018,3,15,22,45,0.0,0.0,2.65,8.6,0.0,0.0,0.0
2018,3,15,23,0,0.0,0.0,2.6,8.6,0.0,0.0,0.0
2018,3,15,23,15,0.0,0.0,2.55,8.6,0.0,0.0,0.0
2018,3,15,23,30,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,3,15,23,45,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,3,16,0,0,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,3,16,0,15,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,3,16,0,30,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,3,16,0,45,0.0,0.0,2.45,8.65,0.0,0.0,0.0
2018,3,16,1,0,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,3,16,1,15,0.0,0.0,2.4,8.65,0.0,0.0,0.0
2018,3,16,1,30,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,3,16,1,45,0.0,0.0,2.45,8.6,0.0,0.0,0.0
2018,3,16,2,0,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,3,16,2,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2018,3,16,2,30,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,3,16,2,45,0.0,0.0,2.1,8.25,0.0,0.0,0.0
2018,3,16,3,0,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,3,16,3,15,0.0,0.0,1.95,7.95,0.0,0.0,0.0
2018,3,16,3,30,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,3,16,3,45,0.0,0.0,1.8,7.65,0.0,0.0,0.0
2018,3,16,4,0,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,3,16,4,15,0.0,0.0,1.7,7.55,0.0,0.0,0.0
2018,3,16,4,30,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,3,16,4,45,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,3,16,5,0,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,3,16,5,15,0.0,0.0,1.75,7.6,0.0,0.0,0.0
2018,3,16,5,30,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,3,16,5,45,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,3,16,6,0,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,3,16,6,15,2.0,3.0,2.0,7.75,3.0,0.0,0.0
2018,3,16,6,30,4.0,6.0,2.2,7.9,6.0,5.9,0.0
2018,3,16,6,45,2.0,13.5,2.4,8.05,13.5,13.02,4.48
2018,3,16,7,0,0.0,21.0,2.6,8.2,21.0,20.26,12.34
2018,3,16,7,15,0.0,34.0,2.7,8.25,34.0,32.83,24.09
2018,3,16,7,30,0.0,47.0,2.8,8.3,47.0,45.4,35.8
2018,3,16,7,45,0.5,66.0,2.95,8.3,66.0,63.17,49.44
2018,3,16,8,0,1.0,85.0,3.1,8.3,85.0,80.77,64.61
2018,3,16,8,15,1.0,65.5,3.25,8.35,65.5,63.45,49.52
2018,3,16,8,30,1.0,46.0,3.4,8.4,46.0,44.62,33.12
2018,3,16,8,45,2.0,62.0,3.5,8.5,63.0,60.41,46.58
2018,3,16,9,0,3.0,78.0,3.6,8.6,80.0,76.3,60.0
2018,3,16,9,15,27.5,135.5,3.7,8.75,151.5,136.68,110.45
2018,3,16,9,30,52.0,193.0,3.8,8.9,223.0,199.61,162.36
2018,3,16,9,45,87.5,207.0,3.95,9.0,261.0,228.4,185.81
2018,3,16,10,0,123.0,221.0,4.1,9.1,299.0,263.21,214.46
2018,3,16,10,15,87.0,212.0,4.15,9.2,268.5,243.29,198.08
2018,3,16,10,30,51.0,203.0,4.2,9.3,238.0,221.2,179.64
2018,3,16,10,45,207.5,227.0,4.25,9.4,377.5,336.23,275.42
2018,3,16,11,0,364.0,251.0,4.3,9.5,517.0,464.93,379.95
2018,3,16,11,15,248.5,289.5,4.35,9.65,473.0,439.57,357.4
2018,3,16,11,30,133.0,328.0,4.4,9.8,429.0,406.57,328.66
2018,3,16,11,45,124.0,321.5,4.45,9.95,416.5,399.78,323.22
2018,3,16,12,0,115.0,315.0,4.5,10.1,404.0,391.99,316.89
2018,3,16,12,15,304.5,287.0,4.55,10.2,522.5,513.13,417.32
2018,3,16,12,30,494.0,259.0,4.6,10.3,641.0,641.06,520.2
2018,3,16,12,45,373.0,297.0,4.65,10.45,583.5,590.05,477.6
2018,3,16,13,0,252.0,335.0,4.7,10.6,526.0,539.4,435.39
2018,3,16,13,15,284.0,319.5,4.75,10.6,531.0,553.33,447.96
2018,3,16,13,30,316.0,304.0,4.8,10.6,536.0,566.17,459.48
2018,3,16,13,45,391.5,264.5,4.8,10.65,542.5,593.14,483.15
2018,3,16,14,0,467.0,225.0,4.8,10.7,549.0,612.18,500.72
2018,3,16,14,15,493.0,223.0,4.8,10.65,552.0,628.7,514.59
2018,3,16,14,30,519.0,221.0,4.8,10.6,555.0,642.91,526.7
2018,3,16,14,45,486.5,216.5,4.8,10.5,515.5,607.96,499.91
2018,3,16,15,0,454.0,212.0,4.8,10.4,476.0,572.36,472.55
2018,3,16,15,15,416.5,202.5,4.8,10.4,431.0,527.53,437.45
2018,3,16,15,30,379.0,193.0,4.8,10.4,386.0,475.32,396.15
2018,3,16,15,45,460.5,156.5,4.65,10.1,369.0,487.88,408.8
2018,3,16,16,0,542.0,120.0,4.5,9.8,352.0,488.89,411.49
2018,3,16,16,15,569.0,101.5,4.2,9.5,318.5,467.54,394.13
2018,3,16,16,30,596.0,83.0,3.9,9.2,285.0,442.42,372.96
2018,3,16,16,45,532.0,74.5,3.6,8.9,232.5,377.39,317.52
2018,3,16,17,0,468.0,66.0,3.3,8.6,180.0,316.04,263.94
2018,3,16,17,15,393.5,56.0,3.05,8.2,136.0,252.63,207.58
2018,3,16,17,30,319.0,46.0,2.8,7.8,92.0,194.04,154.3
2018,3,16,17,45,218.5,32.5,2.55,7.35,58.0,130.95,93.84
2018,3,16,18,0,118.0,19.0,2.3,6.9,24.0,65.8,0.0
2018,3,16,18,15,59.0,9.5,2.25,6.75,12.0,9.34,0.0
2018,3,16,18,30,0.0,0.0,2.2,6.6,0.0,0.0,0.0
2018,3,16,18,45,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2018,3,16,19,0,0.0,0.0,2.1,6.4,0.0,0.0,0.0
2018,3,16,19,15,0.0,0.0,2.05,6.3,0.0,0.0,0.0
2018,3,16,19,30,0.0,0.0,2.0,6.2,0.0,0.0,0.0
2018,3,16,19,45,0.0,0.0,1.95,6.15,0.0,0.0,0.0
2018,3,16,20,0,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,3,16,20,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2018,3,16,20,30,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,3,16,20,45,0.0,0.0,1.75,5.85,0.0,0.0,0.0
2018,3,16,21,0,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,3,16,21,15,0.0,0.0,1.7,5.75,0.0,0.0,0.0
2018,3,16,21,30,0.0,0.0,1.7,5.7,0.0,0.0,0.0
2018,3,16,21,45,0.0,0.0,1.65,5.65,0.0,0.0,0.0
2018,3,16,22,0,0.0,0.0,1.6,5.6,0.0,0.0,0.0
2018,3,16,22,15,0.0,0.0,1.55,5.55,0.0,0.0,0.0
2018,3,16,22,30,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,3,16,22,45,0.0,0.0,1.5,5.45,0.0,0.0,0.0
2018,3,16,23,0,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,3,16,23,15,0.0,0.0,1.45,5.35,0.0,0.0,0.0
2018,3,16,23,30,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,3,16,23,45,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,3,17,0,0,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,3,17,0,15,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,3,17,0,30,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,3,17,0,45,0.0,0.0,1.35,5.3,0.0,0.0,0.0
2018,3,17,1,0,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,3,17,1,15,0.0,0.0,1.3,5.25,0.0,0.0,0.0
2018,3,17,1,30,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,3,17,1,45,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,3,17,2,0,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,3,17,2,15,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,3,17,2,30,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,3,17,2,45,0.0,0.0,1.25,5.25,0.0,0.0,0.0
2018,3,17,3,0,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,3,17,3,15,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,3,17,3,30,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,3,17,3,45,0.0,0.0,1.15,5.3,0.0,0.0,0.0
2018,3,17,4,0,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,3,17,4,15,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,3,17,4,30,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,3,17,4,45,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,3,17,5,0,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,3,17,5,15,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,3,17,5,30,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,3,17,5,45,0.0,0.0,1.1,5.55,0.0,0.0,0.0
2018,3,17,6,0,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,3,17,6,15,6.5,6.5,1.25,6.1,7.0,0.0,0.0
2018,3,17,6,30,13.0,13.0,1.4,6.6,14.0,12.78,0.0
2018,3,17,6,45,42.5,32.0,1.6,7.05,37.5,27.9,16.95
2018,3,17,7,0,72.0,51.0,1.8,7.5,61.0,43.47,33.09
2018,3,17,7,15,193.5,66.5,1.85,7.75,109.0,53.03,42.43
2018,3,17,7,30,315.0,82.0,1.9,8.0,157.0,59.73,48.87
2018,3,17,7,45,507.5,76.5,2.0,8.25,231.0,75.22,46.84
2018,3,17,8,0,700.0,71.0,2.1,8.5,305.0,116.19,65.72
2018,3,17,8,15,709.0,79.5,2.1,8.75,348.5,162.74,102.41
2018,3,17,8,30,718.0,88.0,2.1,9.0,392.0,209.85,143.62
2018,3,17,8,45,454.0,145.5,2.1,9.2,345.5,233.54,176.22
2018,3,17,9,0,190.0,203.0,2.1,9.4,299.0,237.04,188.56
2018,3,17,9,15,124.0,196.0,2.0,9.55,261.0,220.05,176.68
2018,3,17,9,30,58.0,189.0,1.9,9.7,223.0,198.79,160.32
2018,3,17,9,45,39.5,171.5,1.85,9.85,195.5,178.73,143.95
2018,3,17,10,0,21.0,154.0,1.8,10.0,168.0,156.28,125.37
2018,3,17,10,15,45.5,177.0,1.8,10.15,208.5,191.78,154.47
2018,3,17,10,30,70.0,200.0,1.8,10.3,249.0,229.32,184.89
2018,3,17,10,45,103.5,242.5,1.75,10.45,317.5,291.34,234.5
2018,3,17,11,0,137.0,285.0,1.7,10.6,386.0,357.14,286.04
2018,3,17,11,15,85.0,246.0,1.7,10.75,309.0,292.44,234.15
2018,3,17,11,30,33.0,207.0,1.7,10.9,232.0,222.67,177.79
2018,3,17,11,45,16.5,135.0,1.7,11.05,147.5,142.9,113.24
2018,3,17,12,0,0.0,63.0,1.7,11.2,63.0,60.99,45.43
2018,3,17,12,15,0.0,61.5,1.75,11.25,61.5,59.54,44.29
2018,3,17,12,30,0.0,60.0,1.8,11.3,60.0,58.09,43.08
2018,3,17,12,45,19.0,118.5,1.85,11.35,133.0,131.07,104.07
2018,3,17,13,0,38.0,177.0,1.9,11.4,206.0,204.49,164.14
2018,3,17,13,15,131.0,243.5,1.95,11.4,340.5,350.62,282.7
2018,3,17,13,30,224.0,310.0,2.0,11.4,475.0,500.4,399.2
2018,3,17,13,45,336.0,290.5,2.05,11.35,529.5,571.63,455.55
2018,3,17,14,0,448.0,271.0,2.1,11.3,584.0,646.9,514.41
2018,3,17,14,15,470.0,250.0,2.1,11.25,566.0,641.05,511.1
2018,3,17,14,30,492.0,229.0,2.1,11.2,548.0,632.68,506.59
2018,3,17,14,45,480.5,217.5,2.1,11.1,514.0,606.44,487.96
2018,3,17,15,0,469.0,206.0,2.1,11.0,480.0,578.77,468.19
2018,3,17,15,15,280.0,197.5,2.1,11.0,358.0,418.11,341.91
2018,3,17,15,30,91.0,189.0,2.1,11.0,236.0,258.47,211.6
2018,3,17,15,45,85.5,161.5,1.95,10.85,202.0,223.73,184.27
2018,3,17,16,0,80.0,134.0,1.8,10.7,168.0,195.46,161.37
2018,3,17,16,15,213.0,124.0,1.55,10.35,200.0,270.16,225.68
2018,3,17,16,30,346.0,114.0,1.3,10.0,232.0,335.96,279.81
2018,3,17,16,45,431.5,90.0,1.1,9.65,213.0,341.36,283.05
2018,3,17,17,0,517.0,66.0,0.9,9.3,194.0,341.36,280.28
2018,3,17,17,15,469.0,56.5,0.95,8.75,151.5,287.85,233.41
2018,3,17,17,30,421.0,47.0,1.0,8.2,109.0,237.41,187.46
2018,3,17,17,45,288.5,34.0,1.0,7.7,69.0,157.52,114.09
2018,3,17,18,0,156.0,21.0,1.0,7.2,29.0,80.83,0.0
2018,3,17,18,15,78.0,10.5,1.05,7.0,14.5,30.66,0.0
2018,3,17,18,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,3,17,18,45,0.0,0.0,1.1,6.55,0.0,0.0,0.0
2018,3,17,19,0,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,3,17,19,15,0.0,0.0,1.1,6.15,0.0,0.0,0.0
2018,3,17,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,3,17,19,45,0.0,0.0,1.15,5.8,0.0,0.0,0.0
2018,3,17,20,0,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,3,17,20,15,0.0,0.0,1.2,5.45,0.0,0.0,0.0
2018,3,17,20,30,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,3,17,20,45,0.0,0.0,1.2,5.15,0.0,0.0,0.0
2018,3,17,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,3,17,21,15,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,3,17,21,30,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,3,17,21,45,0.0,0.0,1.2,4.65,0.0,0.0,0.0
2018,3,17,22,0,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,3,17,22,15,0.0,0.0,1.2,4.45,0.0,0.0,0.0
2018,3,17,22,30,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,3,17,22,45,0.0,0.0,1.2,4.35,0.0,0.0,0.0
2018,3,17,23,0,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,3,17,23,15,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,3,17,23,30,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,3,17,23,45,0.0,0.0,1.2,4.35,0.0,0.0,0.0
2018,3,18,0,0,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,3,18,0,15,0.0,0.0,1.15,4.4,0.0,0.0,0.0
2018,3,18,0,30,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,3,18,0,45,0.0,0.0,1.05,4.45,0.0,0.0,0.0
2018,3,18,1,0,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,3,18,1,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2018,3,18,1,30,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2018,3,18,1,45,0.0,0.0,0.85,4.55,0.0,0.0,0.0
2018,3,18,2,0,0.0,0.0,0.8,4.6,0.0,0.0,0.0
2018,3,18,2,15,0.0,0.0,0.8,4.6,0.0,0.0,0.0
2018,3,18,2,30,0.0,0.0,0.8,4.6,0.0,0.0,0.0
2018,3,18,2,45,0.0,0.0,0.75,4.65,0.0,0.0,0.0
2018,3,18,3,0,0.0,0.0,0.7,4.7,0.0,0.0,0.0
2018,3,18,3,15,0.0,0.0,0.65,4.7,0.0,0.0,0.0
2018,3,18,3,30,0.0,0.0,0.6,4.7,0.0,0.0,0.0
2018,3,18,3,45,0.0,0.0,0.6,4.75,0.0,0.0,0.0
2018,3,18,4,0,0.0,0.0,0.6,4.8,0.0,0.0,0.0
2018,3,18,4,15,0.0,0.0,0.55,4.75,0.0,0.0,0.0
2018,3,18,4,30,0.0,0.0,0.5,4.7,0.0,0.0,0.0
2018,3,18,4,45,0.0,0.0,0.5,4.65,0.0,0.0,0.0
2018,3,18,5,0,0.0,0.0,0.5,4.6,0.0,0.0,0.0
2018,3,18,5,15,0.0,0.0,0.45,4.6,0.0,0.0,0.0
2018,3,18,5,30,0.0,0.0,0.4,4.6,0.0,0.0,0.0
2018,3,18,5,45,0.0,0.0,0.4,4.65,0.0,0.0,0.0
2018,3,18,6,0,0.0,0.0,0.4,4.7,0.0,0.0,0.0
2018,3,18,6,15,86.5,10.0,0.45,4.95,14.0,9.83,0.0
2018,3,18,6,30,173.0,20.0,0.5,5.2,28.0,16.72,0.0
2018,3,18,6,45,279.0,32.0,0.5,5.5,64.0,25.47,15.7
2018,3,18,7,0,385.0,44.0,0.5,5.8,100.0,33.57,24.65
2018,3,18,7,15,325.0,64.0,0.55,6.35,124.5,47.45,37.75
2018,3,18,7,30,265.0,84.0,0.6,6.9,149.0,65.74,54.61
2018,3,18,7,45,244.0,108.0,0.7,7.5,178.5,96.78,71.72
2018,3,18,8,0,223.0,132.0,0.8,8.1,208.0,129.33,96.48
2018,3,18,8,15,293.0,144.5,0.85,8.75,260.5,164.37,121.77
2018,3,18,8,30,363.0,157.0,0.9,9.4,313.0,206.38,154.16
2018,3,18,8,45,510.0,143.5,0.95,10.1,389.5,248.33,185.09
2018,3,18,9,0,657.0,130.0,1.0,10.8,466.0,307.31,231.57
2018,3,18,9,15,485.0,180.0,1.05,11.2,439.5,325.38,252.37
2018,3,18,9,30,313.0,230.0,1.1,11.6,413.0,329.26,259.29
2018,3,18,9,45,222.5,266.0,1.15,12.0,400.5,340.61,269.31
2018,3,18,10,0,132.0,302.0,1.2,12.4,388.0,340.52,269.12
2018,3,18,10,15,168.0,317.0,1.1,12.65,431.5,380.93,299.9
2018,3,18,10,30,204.0,332.0,1.0,12.9,475.0,423.97,331.98
2018,3,18,10,45,258.5,335.0,0.95,13.15,522.5,468.28,365.06
2018,3,18,11,0,313.0,338.0,0.9,13.4,570.0,517.5,401.26
2018,3,18,11,15,285.0,352.5,0.8,13.5,567.0,525.36,405.28
2018,3,18,11,30,257.0,367.0,0.7,13.6,564.0,531.03,407.85
2018,3,18,11,45,303.0,360.0,0.6,13.7,594.5,567.27,433.85
2018,3,18,12,0,349.0,353.0,0.5,13.8,625.0,604.56,459.78
2018,3,18,12,15,326.5,359.0,0.5,13.7,613.5,603.23,458.26
2018,3,18,12,30,304.0,365.0,0.5,13.6,602.0,600.16,455.98
2018,3,18,12,45,219.0,368.0,0.5,13.5,538.0,539.72,411.74
2018,3,18,13,0,134.0,371.0,0.5,13.4,474.0,479.93,367.57
2018,3,18,13,15,110.5,358.5,0.55,13.3,442.5,446.94,344.48
2018,3,18,13,30,87.0,346.0,0.6,13.2,411.0,417.6,323.37
2018,3,18,13,45,73.5,328.0,0.7,13.1,381.5,390.07,303.89
2018,3,18,14,0,60.0,310.0,0.8,13.0,352.0,362.14,283.73
2018,3,18,14,15,53.5,291.5,0.8,12.9,328.0,338.96,266.73
2018,3,18,14,30,47.0,273.0,0.8,12.8,304.0,315.54,249.36
2018,3,18,14,45,33.0,241.0,0.8,12.65,262.0,271.74,215.79
2018,3,18,15,0,19.0,209.0,0.8,12.5,220.0,221.75,176.83
2018,3,18,15,15,12.0,185.0,0.8,12.5,192.0,192.33,153.78
2018,3,18,15,30,5.0,161.0,0.8,12.5,164.0,163.09,130.44
2018,3,18,15,45,25.0,157.0,0.7,12.1,168.5,178.65,144.34
2018,3,18,16,0,45.0,153.0,0.6,11.7,173.0,188.03,152.91
2018,3,18,16,15,76.5,141.0,0.65,11.35,169.5,194.21,159.16
2018,3,18,16,30,108.0,129.0,0.7,11.0,166.0,204.85,168.7
2018,3,18,16,45,67.5,103.5,0.7,10.65,125.5,145.55,119.05
2018,3,18,17,0,27.0,78.0,0.7,10.3,85.0,95.52,76.51
2018,3,18,17,15,67.5,63.5,0.75,10.05,75.0,103.39,82.69
2018,3,18,17,30,108.0,49.0,0.8,9.8,65.0,107.87,84.36
2018,3,18,17,45,75.0,33.5,0.85,9.6,42.5,74.98,53.27
2018,3,18,18,0,42.0,18.0,0.9,9.4,20.0,38.19,0.0
2018,3,18,18,15,21.0,9.0,0.9,9.3,10.0,14.38,0.0
2018,3,18,18,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,3,18,18,45,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,3,18,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,3,18,19,15,0.0,0.0,0.95,8.85,0.0,0.0,0.0
2018,3,18,19,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,3,18,19,45,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,3,18,20,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,3,18,20,15,0.0,0.0,1.0,8.45,0.0,0.0,0.0
2018,3,18,20,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,3,18,20,45,0.0,0.0,0.95,8.3,0.0,0.0,0.0
2018,3,18,21,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,3,18,21,15,0.0,0.0,0.9,8.15,0.0,0.0,0.0
2018,3,18,21,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,3,18,21,45,0.0,0.0,0.85,8.05,0.0,0.0,0.0
2018,3,18,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,3,18,22,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2018,3,18,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,3,18,22,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,3,18,23,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,3,18,23,15,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,3,18,23,30,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,3,18,23,45,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,3,19,0,0,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,3,19,0,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,3,19,0,30,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,3,19,0,45,0.0,0.0,0.65,7.3,0.0,0.0,0.0
2018,3,19,1,0,0.0,0.0,0.6,7.2,0.0,0.0,0.0
2018,3,19,1,15,0.0,0.0,0.65,6.95,0.0,0.0,0.0
2018,3,19,1,30,0.0,0.0,0.7,6.7,0.0,0.0,0.0
2018,3,19,1,45,0.0,0.0,0.75,6.45,0.0,0.0,0.0
2018,3,19,2,0,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,3,19,2,15,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,3,19,2,30,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,3,19,2,45,0.0,0.0,1.05,5.25,0.0,0.0,0.0
2018,3,19,3,0,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,3,19,3,15,0.0,0.0,1.15,4.75,0.0,0.0,0.0
2018,3,19,3,30,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,3,19,3,45,0.0,0.0,1.2,4.45,0.0,0.0,0.0
2018,3,19,4,0,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,3,19,4,15,0.0,0.0,1.2,4.15,0.0,0.0,0.0
2018,3,19,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,3,19,4,45,0.0,0.0,1.25,3.85,0.0,0.0,0.0
2018,3,19,5,0,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,3,19,5,15,0.0,0.0,1.25,3.65,0.0,0.0,0.0
2018,3,19,5,30,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,3,19,5,45,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,3,19,6,0,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,3,19,6,15,113.0,11.0,1.3,4.4,16.5,10.81,0.0
2018,3,19,6,30,226.0,22.0,1.4,5.2,33.0,18.51,0.0
2018,3,19,6,45,274.0,34.0,1.5,6.0,63.5,27.11,17.4
2018,3,19,7,0,322.0,46.0,1.6,6.8,94.0,34.63,25.5
2018,3,19,7,15,389.0,59.0,1.75,7.45,140.0,43.33,33.83
2018,3,19,7,30,456.0,72.0,1.9,8.1,186.0,51.46,41.41
2018,3,19,7,45,589.0,71.0,2.0,8.8,252.5,79.77,45.9
2018,3,19,8,0,722.0,70.0,2.1,9.5,319.0,128.36,73.9
2018,3,19,8,15,773.5,71.5,2.25,10.15,375.0,176.33,110.63
2018,3,19,8,30,825.0,73.0,2.4,10.8,431.0,229.21,155.34
2018,3,19,8,45,716.5,106.5,2.6,11.5,442.5,270.93,197.8
2018,3,19,9,0,608.0,140.0,2.8,12.2,454.0,304.74,232.16
2018,3,19,9,15,581.0,160.5,2.8,12.55,481.0,344.75,268.11
2018,3,19,9,30,554.0,181.0,2.8,12.9,508.0,381.34,300.07
2018,3,19,9,45,567.5,190.5,2.8,13.25,543.5,422.94,334.67
2018,3,19,10,0,581.0,200.0,2.8,13.6,579.0,464.8,368.65
2018,3,19,10,15,563.0,218.5,2.75,13.95,600.0,498.22,395.06
2018,3,19,10,30,545.0,237.0,2.7,14.3,621.0,529.26,418.84
2018,3,19,10,45,543.5,248.0,2.65,14.6,641.5,560.98,442.8
2018,3,19,11,0,542.0,259.0,2.6,14.9,662.0,591.4,465.24
2018,3,19,11,15,537.5,268.5,2.6,15.25,675.5,617.04,483.82
2018,3,19,11,30,533.0,278.0,2.6,15.6,689.0,641.05,500.92
2018,3,19,11,45,433.5,319.5,2.65,15.95,656.0,625.32,486.88
2018,3,19,12,0,334.0,361.0,2.7,16.3,623.0,602.82,467.82
2018,3,19,12,15,317.0,364.5,2.6,16.55,613.5,602.91,467.08
2018,3,19,12,30,300.0,368.0,2.5,16.8,604.0,601.44,465.01
2018,3,19,12,45,384.5,335.0,2.4,17.05,634.0,642.26,496.5
2018,3,19,13,0,469.0,302.0,2.3,17.3,664.0,687.12,530.09
2018,3,19,13,15,397.0,318.5,2.15,17.4,620.5,646.92,498.7
2018,3,19,13,30,325.0,335.0,2.0,17.5,577.0,609.5,469.68
2018,3,19,13,45,301.5,329.0,1.85,17.65,548.0,586.84,452.63
2018,3,19,14,0,278.0,323.0,1.7,17.8,519.0,563.19,434.73
2018,3,19,14,15,348.5,291.5,1.55,17.55,526.5,585.98,453.79
2018,3,19,14,30,419.0,260.0,1.4,17.3,534.0,612.39,474.68
2018,3,19,14,45,428.5,239.0,1.25,17.05,505.5,593.36,461.39
2018,3,19,15,0,438.0,218.0,1.1,16.8,477.0,572.17,446.82
2018,3,19,15,15,365.0,216.0,1.1,16.8,421.5,502.04,395.12
2018,3,19,15,30,292.0,214.0,1.1,16.8,366.0,442.16,350.19
2018,3,19,15,45,326.5,187.5,0.85,16.3,342.5,429.67,342.12
2018,3,19,16,0,361.0,161.0,0.6,15.8,319.0,413.79,330.6
2018,3,19,16,15,334.5,135.0,0.6,15.5,267.5,357.87,288.28
2018,3,19,16,30,308.0,109.0,0.6,15.2,216.0,310.82,251.86
2018,3,19,16,45,390.5,89.0,0.6,14.85,202.5,321.14,260.4
2018,3,19,17,0,473.0,69.0,0.6,14.5,189.0,326.55,262.89
2018,3,19,17,15,395.5,59.0,0.7,13.95,143.5,260.75,207.91
2018,3,19,17,30,318.0,49.0,0.8,13.4,98.0,200.0,155.8
2018,3,19,17,45,220.5,35.0,0.9,12.9,63.0,136.17,98.77
2018,3,19,18,0,123.0,21.0,1.0,12.4,28.0,72.39,0.0
2018,3,19,18,15,61.5,10.5,1.05,12.1,14.0,26.67,0.0
2018,3,19,18,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,3,19,18,45,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,3,19,19,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,3,19,19,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2018,3,19,19,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,3,19,19,45,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,3,19,20,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,3,19,20,15,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,3,19,20,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,3,19,20,45,0.0,0.0,1.15,10.05,0.0,0.0,0.0
2018,3,19,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,3,19,21,15,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,3,19,21,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,3,19,21,45,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,3,19,22,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,3,19,22,15,0.0,0.0,1.15,9.7,0.0,0.0,0.0
2018,3,19,22,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,3,19,22,45,0.0,0.0,1.25,9.35,0.0,0.0,0.0
2018,3,19,23,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,3,19,23,15,0.0,0.0,1.25,9.15,0.0,0.0,0.0
2018,3,19,23,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,3,19,23,45,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,3,20,0,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,3,20,0,15,0.0,0.0,1.15,9.2,0.0,0.0,0.0
2018,3,20,0,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,3,20,0,45,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,3,20,1,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,3,20,1,15,0.0,0.0,0.85,9.6,0.0,0.0,0.0
2018,3,20,1,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,3,20,1,45,0.0,0.0,0.7,9.85,0.0,0.0,0.0
2018,3,20,2,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,3,20,2,15,0.0,0.0,0.6,9.95,0.0,0.0,0.0
2018,3,20,2,30,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,3,20,2,45,0.0,0.0,0.65,9.9,0.0,0.0,0.0
2018,3,20,3,0,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,3,20,3,15,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,3,20,3,30,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,3,20,3,45,0.0,0.0,0.75,9.55,0.0,0.0,0.0
2018,3,20,4,0,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,3,20,4,15,0.0,0.0,0.85,9.25,0.0,0.0,0.0
2018,3,20,4,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,3,20,4,45,0.0,0.0,0.95,8.95,0.0,0.0,0.0
2018,3,20,5,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,3,20,5,15,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,3,20,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,3,20,5,45,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,3,20,6,0,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,3,20,6,15,2.5,2.0,0.85,9.25,2.0,1.97,0.0
2018,3,20,6,30,5.0,4.0,1.1,9.3,4.0,3.9,0.0
2018,3,20,6,45,2.5,6.5,1.3,9.35,6.5,6.31,0.0
2018,3,20,7,0,0.0,9.0,1.5,9.4,9.0,8.67,2.12
2018,3,20,7,15,0.0,12.0,1.5,9.5,12.0,11.57,4.87
2018,3,20,7,30,0.0,15.0,1.5,9.6,15.0,14.46,7.58
2018,3,20,7,45,0.0,25.5,1.45,9.75,25.5,24.6,15.83
2018,3,20,8,0,0.0,36.0,1.4,9.9,36.0,34.76,24.61
2018,3,20,8,15,0.0,33.0,1.45,10.05,33.0,31.86,22.02
2018,3,20,8,30,0.0,30.0,1.5,10.2,30.0,28.97,19.43
2018,3,20,8,45,0.0,34.5,1.55,10.4,34.5,33.32,23.08
2018,3,20,9,0,0.0,39.0,1.6,10.6,39.0,37.68,26.7
2018,3,20,9,15,0.0,56.0,1.85,10.65,56.0,54.14,40.59
2018,3,20,9,30,0.0,73.0,2.1,10.7,73.0,70.61,54.35
2018,3,20,9,45,0.0,96.0,2.35,10.8,96.0,92.87,72.82
2018,3,20,10,0,0.0,119.0,2.6,10.9,119.0,114.8,90.83
2018,3,20,10,15,0.5,125.0,2.8,10.95,125.5,120.87,95.64
2018,3,20,10,30,1.0,131.0,3.0,11.0,132.0,126.99,100.53
2018,3,20,10,45,1.5,142.0,3.25,11.05,143.0,137.94,109.4
2018,3,20,11,0,2.0,153.0,3.5,11.1,154.0,148.96,118.3
2018,3,20,11,15,1.5,143.5,3.55,11.2,144.5,139.7,110.55
2018,3,20,11,30,1.0,134.0,3.6,11.3,135.0,130.34,102.76
2018,3,20,11,45,0.5,119.0,3.7,11.35,119.5,115.59,90.58
2018,3,20,12,0,0.0,104.0,3.8,11.4,104.0,100.74,78.32
2018,3,20,12,15,0.0,83.0,3.85,11.45,83.0,80.4,61.49
2018,3,20,12,30,0.0,62.0,3.9,11.5,62.0,60.03,44.6
2018,3,20,12,45,0.0,60.5,3.95,11.5,60.5,58.58,43.41
2018,3,20,13,0,0.0,59.0,4.0,11.5,59.0,57.12,42.22
2018,3,20,13,15,0.0,57.0,3.85,11.5,57.0,55.17,40.64
2018,3,20,13,30,0.0,55.0,3.7,11.5,55.0,53.23,39.06
2018,3,20,13,45,0.0,55.0,3.6,11.5,55.0,53.22,39.11
2018,3,20,14,0,0.0,55.0,3.5,11.5,55.0,53.22,39.16
2018,3,20,14,15,0.0,61.0,3.4,11.5,61.0,59.02,44.1
2018,3,20,14,30,0.0,67.0,3.3,11.5,67.0,64.82,49.05
2018,3,20,14,45,0.0,79.5,3.2,11.5,79.5,76.92,59.31
2018,3,20,15,0,0.0,92.0,3.1,11.5,92.0,89.03,69.6
2018,3,20,15,15,0.0,91.5,3.1,11.5,91.5,88.57,69.39
2018,3,20,15,30,0.0,91.0,3.1,11.5,91.0,88.14,69.24
2018,3,20,15,45,0.0,84.0,2.95,11.35,84.0,81.25,63.67
2018,3,20,16,0,0.0,77.0,2.8,11.2,77.0,74.46,58.16
2018,3,20,16,15,0.0,76.5,2.8,11.1,76.5,74.05,58.01
2018,3,20,16,30,0.0,76.0,2.8,11.0,76.0,73.91,58.06
2018,3,20,16,45,0.0,61.5,2.8,10.95,61.5,59.44,45.73
2018,3,20,17,0,0.0,47.0,2.8,10.9,47.0,45.4,33.6
2018,3,20,17,15,0.0,36.0,2.65,10.75,36.0,34.76,24.28
2018,3,20,17,30,0.0,25.0,2.5,10.6,25.0,24.12,14.86
2018,3,20,17,45,2.5,17.0,2.35,10.45,17.0,17.3,8.41
2018,3,20,18,0,5.0,9.0,2.2,10.3,9.0,10.32,0.0
2018,3,20,18,15,2.5,4.5,2.55,10.35,4.5,5.09,0.0
2018,3,20,18,30,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,3,20,18,45,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2018,3,20,19,0,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,3,20,19,15,0.0,0.0,3.65,10.6,0.0,0.0,0.0
2018,3,20,19,30,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,3,20,19,45,0.0,0.0,3.55,10.6,0.0,0.0,0.0
2018,3,20,20,0,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,3,20,20,15,0.0,0.0,3.35,10.55,0.0,0.0,0.0
2018,3,20,20,30,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,3,20,20,45,0.0,0.0,3.05,10.45,0.0,0.0,0.0
2018,3,20,21,0,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,3,20,21,15,0.0,0.0,2.75,10.3,0.0,0.0,0.0
2018,3,20,21,30,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,3,20,21,45,0.0,0.0,2.45,10.15,0.0,0.0,0.0
2018,3,20,22,0,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,3,20,22,15,0.0,0.0,2.15,9.9,0.0,0.0,0.0
2018,3,20,22,30,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,3,20,22,45,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2018,3,20,23,0,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,3,20,23,15,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,3,20,23,30,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,3,20,23,45,0.0,0.0,1.35,8.7,0.0,0.0,0.0
2018,3,21,0,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,3,21,0,15,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,3,21,0,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,3,21,0,45,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,3,21,1,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,3,21,1,15,0.0,0.0,1.25,8.3,0.0,0.0,0.0
2018,3,21,1,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,3,21,1,45,0.0,0.0,1.3,8.55,0.0,0.0,0.0
2018,3,21,2,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,3,21,2,15,0.0,0.0,1.35,8.9,0.0,0.0,0.0
2018,3,21,2,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,3,21,2,45,0.0,0.0,1.4,9.25,0.0,0.0,0.0
2018,3,21,3,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,3,21,3,15,0.0,0.0,1.4,9.55,0.0,0.0,0.0
2018,3,21,3,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,3,21,3,45,0.0,0.0,1.45,9.85,0.0,0.0,0.0
2018,3,21,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,3,21,4,15,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,3,21,4,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,3,21,4,45,0.0,0.0,1.55,10.25,0.0,0.0,0.0
2018,3,21,5,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,3,21,5,15,0.0,0.0,1.6,10.45,0.0,0.0,0.0
2018,3,21,5,30,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,3,21,5,45,0.0,0.0,1.6,10.75,0.0,0.0,0.0
2018,3,21,6,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,3,21,6,15,0.0,2.5,1.6,11.2,2.5,2.46,0.0
2018,3,21,6,30,0.0,5.0,1.6,11.5,5.0,4.82,0.0
2018,3,21,6,45,0.0,7.0,1.65,11.75,7.0,6.74,0.11
2018,3,21,7,0,0.0,9.0,1.7,12.0,9.0,8.67,2.06
2018,3,21,7,15,0.0,12.5,1.75,12.3,12.5,12.05,5.2
2018,3,21,7,30,0.0,16.0,1.8,12.6,16.0,15.43,8.31
2018,3,21,7,45,0.0,27.5,1.9,12.85,27.5,26.54,17.24
2018,3,21,8,0,0.0,39.0,2.0,13.1,39.0,37.66,26.73
2018,3,21,8,15,0.0,39.0,2.15,13.35,39.0,37.66,26.62
2018,3,21,8,30,0.0,39.0,2.3,13.6,39.0,37.67,26.5
2018,3,21,8,45,0.0,41.0,2.4,13.8,41.0,39.61,28.02
2018,3,21,9,0,0.0,43.0,2.5,14.0,43.0,41.55,29.54
2018,3,21,9,15,0.0,58.5,2.6,14.3,58.5,56.56,41.98
2018,3,21,9,30,0.0,74.0,2.7,14.6,74.0,71.58,54.29
2018,3,21,9,45,0.0,89.5,2.85,14.85,89.5,86.62,66.51
2018,3,21,10,0,0.0,105.0,3.0,15.1,105.0,101.49,78.5
2018,3,21,10,15,0.0,112.5,3.15,15.4,112.5,108.7,84.12
2018,3,21,10,30,0.0,120.0,3.3,15.7,120.0,115.92,89.75
2018,3,21,10,45,3.5,161.5,3.45,16.05,164.0,157.78,123.35
2018,3,21,11,0,7.0,203.0,3.6,16.4,208.0,199.92,156.7
2018,3,21,11,15,10.0,226.5,3.7,16.55,234.0,224.94,176.28
2018,3,21,11,30,13.0,250.0,3.8,16.7,260.0,250.26,196.02
2018,3,21,11,45,19.0,275.0,3.9,16.85,290.0,279.52,218.82
2018,3,21,12,0,25.0,300.0,4.0,17.0,320.0,309.23,241.85
2018,3,21,12,15,27.5,309.0,3.95,17.05,331.0,323.3,252.64
2018,3,21,12,30,30.0,318.0,3.9,17.1,342.0,336.07,262.46
2018,3,21,12,45,32.5,318.5,3.85,17.1,344.0,340.49,265.98
2018,3,21,13,0,35.0,319.0,3.8,17.1,346.0,344.88,269.56
2018,3,21,13,15,35.5,303.5,3.7,17.1,330.5,331.36,259.34
2018,3,21,13,30,36.0,288.0,3.6,17.1,315.0,317.5,248.93
2018,3,21,13,45,98.5,314.5,3.5,17.05,385.5,397.12,312.59
2018,3,21,14,0,161.0,341.0,3.4,17.0,456.0,483.41,379.78
2018,3,21,14,15,161.0,326.0,3.45,17.0,437.0,468.81,369.13
2018,3,21,14,30,161.0,311.0,3.5,17.0,418.0,453.48,358.36
2018,3,21,14,45,120.5,272.0,3.5,17.0,349.5,380.11,301.92
2018,3,21,15,0,80.0,233.0,3.5,17.0,281.0,299.77,239.13
2018,3,21,15,15,146.0,227.0,3.5,17.0,307.0,349.14,280.61
2018,3,21,15,30,212.0,221.0,3.5,17.0,333.0,387.78,312.92
2018,3,21,15,45,179.5,200.0,3.4,16.6,288.5,338.73,274.48
2018,3,21,16,0,147.0,179.0,3.3,16.2,244.0,290.89,236.66
2018,3,21,16,15,169.5,159.0,3.25,15.9,225.5,279.41,228.6
2018,3,21,16,30,192.0,139.0,3.2,15.6,207.0,265.78,218.21
2018,3,21,16,45,191.5,118.0,3.15,15.35,177.0,243.21,199.52
2018,3,21,17,0,191.0,97.0,3.1,15.1,147.0,212.77,173.71
2018,3,21,17,15,156.5,77.5,3.05,14.9,112.5,168.17,135.22
2018,3,21,17,30,122.0,58.0,3.0,14.7,78.0,126.06,98.29
2018,3,21,17,45,81.5,40.0,2.95,14.5,51.0,80.81,58.18
2018,3,21,18,0,41.0,22.0,2.9,14.3,24.0,40.73,7.61
2018,3,21,18,15,20.5,11.0,3.0,14.2,12.0,16.37,0.0
2018,3,21,18,30,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,3,21,18,45,0.0,0.0,3.2,14.05,0.0,0.0,0.0
2018,3,21,19,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,3,21,19,15,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,3,21,19,30,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,3,21,19,45,0.0,0.0,3.3,13.75,0.0,0.0,0.0
2018,3,21,20,0,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,3,21,20,15,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,3,21,20,30,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,3,21,20,45,0.0,0.0,3.3,13.45,0.0,0.0,0.0
2018,3,21,21,0,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,3,21,21,15,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,3,21,21,30,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,3,21,21,45,0.0,0.0,3.35,13.15,0.0,0.0,0.0
2018,3,21,22,0,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,3,21,22,15,0.0,0.0,3.5,13.05,0.0,0.0,0.0
2018,3,21,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,3,21,22,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2018,3,21,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,3,21,23,15,0.0,0.0,3.75,12.95,0.0,0.0,0.0
2018,3,21,23,30,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,3,21,23,45,0.0,0.0,3.85,12.85,0.0,0.0,0.0
2018,3,22,0,0,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,3,22,0,15,0.0,0.0,3.85,12.75,0.0,0.0,0.0
2018,3,22,0,30,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,3,22,0,45,0.0,0.0,3.8,12.65,0.0,0.0,0.0
2018,3,22,1,0,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,3,22,1,15,0.0,0.0,3.85,12.55,0.0,0.0,0.0
2018,3,22,1,30,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,3,22,1,45,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2018,3,22,2,0,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2018,3,22,2,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2018,3,22,2,30,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,3,22,2,45,0.0,0.0,4.15,12.45,0.0,0.0,0.0
2018,3,22,3,0,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,3,22,3,15,0.0,0.0,4.15,12.4,0.0,0.0,0.0
2018,3,22,3,30,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,3,22,3,45,0.0,0.0,4.0,12.35,0.0,0.0,0.0
2018,3,22,4,0,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,3,22,4,15,0.0,0.0,3.85,12.3,0.0,0.0,0.0
2018,3,22,4,30,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,3,22,4,45,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,3,22,5,0,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,3,22,5,15,0.0,0.0,3.55,12.3,0.0,0.0,0.0
2018,3,22,5,30,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,3,22,5,45,0.0,0.0,3.45,12.35,0.0,0.0,0.0
2018,3,22,6,0,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,3,22,6,15,0.0,2.0,3.4,12.45,2.0,1.97,0.0
2018,3,22,6,30,0.0,4.0,3.4,12.5,4.0,3.85,0.0
2018,3,22,6,45,0.0,5.5,3.45,12.55,5.5,5.3,0.0
2018,3,22,7,0,0.0,7.0,3.5,12.6,7.0,6.74,0.33
2018,3,22,7,15,0.0,10.0,3.6,12.7,10.0,9.64,3.01
2018,3,22,7,30,0.0,13.0,3.7,12.8,13.0,12.53,5.15
2018,3,22,7,45,0.0,17.0,3.75,12.85,17.0,16.4,8.49
2018,3,22,8,0,0.0,21.0,3.8,12.9,21.0,20.26,11.79
2018,3,22,8,15,0.0,25.5,3.85,13.0,25.5,24.61,15.47
2018,3,22,8,30,0.0,30.0,3.9,13.1,30.0,28.97,19.12
2018,3,22,8,45,0.0,44.0,3.95,13.2,44.0,42.51,30.53
2018,3,22,9,0,0.0,58.0,4.0,13.3,58.0,56.07,41.84
2018,3,22,9,15,0.5,84.5,4.15,13.3,85.0,81.93,63.37
2018,3,22,9,30,1.0,111.0,4.3,13.3,112.0,107.44,84.38
2018,3,22,9,45,3.0,119.5,4.4,13.35,121.5,116.56,91.68
2018,3,22,10,0,5.0,128.0,4.5,13.4,131.0,125.87,99.15
2018,3,22,10,15,38.5,214.0,4.6,13.35,241.5,223.48,178.84
2018,3,22,10,30,72.0,300.0,4.7,13.3,352.0,324.52,259.64
2018,3,22,10,45,92.0,310.5,4.85,13.25,379.0,350.94,280.7
2018,3,22,11,0,112.0,321.0,5.0,13.2,406.0,377.97,302.46
2018,3,22,11,15,84.5,330.5,5.05,13.1,395.5,373.98,298.67
2018,3,22,11,30,57.0,340.0,5.1,13.0,385.0,367.61,292.99
2018,3,22,11,45,65.0,350.0,5.15,12.9,401.5,386.34,307.99
2018,3,22,12,0,73.0,360.0,5.2,12.8,418.0,405.39,323.21
2018,3,22,12,15,218.0,335.5,5.2,12.8,509.5,502.21,403.03
2018,3,22,12,30,363.0,311.0,5.2,12.8,601.0,598.98,481.38
2018,3,22,12,45,442.0,285.0,5.25,12.8,634.5,647.59,520.73
2018,3,22,13,0,521.0,259.0,5.3,12.8,668.0,692.4,557.29
2018,3,22,13,15,699.0,189.5,5.3,12.8,726.0,774.51,624.34
2018,3,22,13,30,877.0,120.0,5.3,12.8,784.0,846.12,678.09
2018,3,22,13,45,896.5,108.5,5.3,12.85,769.0,849.71,681.01
2018,3,22,14,0,916.0,97.0,5.3,12.9,754.0,849.76,681.82
2018,3,22,14,15,908.0,95.5,5.25,12.85,723.5,834.85,671.64
2018,3,22,14,30,900.0,94.0,5.2,12.8,693.0,817.0,659.45
2018,3,22,14,45,889.0,92.0,5.2,12.8,656.0,793.49,643.2
2018,3,22,15,0,878.0,90.0,5.2,12.8,619.0,767.42,625.03
2018,3,22,15,15,861.0,87.5,5.2,12.8,575.5,738.09,604.31
2018,3,22,15,30,844.0,85.0,5.2,12.8,532.0,702.8,578.86
2018,3,22,15,45,823.0,82.0,5.2,12.3,485.0,662.53,550.3
2018,3,22,16,0,802.0,79.0,5.2,11.8,438.0,621.05,518.84
2018,3,22,16,15,772.5,75.5,5.05,11.35,388.0,572.83,480.42
2018,3,22,16,30,743.0,72.0,4.9,10.9,338.0,524.53,440.88
2018,3,22,16,45,697.5,66.5,4.75,10.4,285.5,468.27,393.57
2018,3,22,17,0,652.0,61.0,4.6,9.9,233.0,411.61,344.4
2018,3,22,17,15,562.5,55.0,4.45,9.4,179.5,336.6,278.43
2018,3,22,17,30,473.0,49.0,4.3,8.9,126.0,268.03,216.39
2018,3,22,17,45,356.5,38.0,4.1,8.35,84.0,191.32,146.06
2018,3,22,18,0,240.0,27.0,3.9,7.8,42.0,118.19,43.76
2018,3,22,18,15,120.0,13.5,3.8,7.55,21.0,46.15,0.0
2018,3,22,18,30,0.0,0.0,3.7,7.3,0.0,0.0,0.0
2018,3,22,18,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2018,3,22,19,0,0.0,0.0,3.4,6.7,0.0,0.0,0.0
2018,3,22,19,15,0.0,0.0,3.25,6.5,0.0,0.0,0.0
2018,3,22,19,30,0.0,0.0,3.1,6.3,0.0,0.0,0.0
2018,3,22,19,45,0.0,0.0,2.95,6.15,0.0,0.0,0.0
2018,3,22,20,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2018,3,22,20,15,0.0,0.0,2.65,5.85,0.0,0.0,0.0
2018,3,22,20,30,0.0,0.0,2.5,5.7,0.0,0.0,0.0
2018,3,22,20,45,0.0,0.0,2.35,5.55,0.0,0.0,0.0
2018,3,22,21,0,0.0,0.0,2.2,5.4,0.0,0.0,0.0
2018,3,22,21,15,0.0,0.0,2.15,5.25,0.0,0.0,0.0
2018,3,22,21,30,0.0,0.0,2.1,5.1,0.0,0.0,0.0
2018,3,22,21,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2018,3,22,22,0,0.0,0.0,1.9,4.9,0.0,0.0,0.0
2018,3,22,22,15,0.0,0.0,1.85,4.8,0.0,0.0,0.0
2018,3,22,22,30,0.0,0.0,1.8,4.7,0.0,0.0,0.0
2018,3,22,22,45,0.0,0.0,1.7,4.55,0.0,0.0,0.0
2018,3,22,23,0,0.0,0.0,1.6,4.4,0.0,0.0,0.0
2018,3,22,23,15,0.0,0.0,1.6,4.35,0.0,0.0,0.0
2018,3,22,23,30,0.0,0.0,1.6,4.3,0.0,0.0,0.0
2018,3,22,23,45,0.0,0.0,1.55,4.2,0.0,0.0,0.0
2018,3,23,0,0,0.0,0.0,1.5,4.1,0.0,0.0,0.0
2018,3,23,0,15,0.0,0.0,1.5,4.05,0.0,0.0,0.0
2018,3,23,0,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2018,3,23,0,45,0.0,0.0,1.45,3.95,0.0,0.0,0.0
2018,3,23,1,0,0.0,0.0,1.4,3.9,0.0,0.0,0.0
2018,3,23,1,15,0.0,0.0,1.4,3.85,0.0,0.0,0.0
2018,3,23,1,30,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,3,23,1,45,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,3,23,2,0,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,3,23,2,15,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,3,23,2,30,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,3,23,2,45,0.0,0.0,1.4,3.55,0.0,0.0,0.0
2018,3,23,3,0,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,3,23,3,15,0.0,0.0,1.35,3.6,0.0,0.0,0.0
2018,3,23,3,30,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,3,23,3,45,0.0,0.0,1.3,3.75,0.0,0.0,0.0
2018,3,23,4,0,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,3,23,4,15,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,3,23,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,3,23,4,45,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,3,23,5,0,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,3,23,5,15,0.0,0.0,1.25,4.45,0.0,0.0,0.0
2018,3,23,5,30,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,3,23,5,45,7.0,1.5,1.15,4.9,1.0,0.0,0.0
2018,3,23,6,0,14.0,3.0,1.1,5.1,2.0,0.0,0.0
2018,3,23,6,15,141.0,15.5,1.15,5.9,24.5,15.24,0.0
2018,3,23,6,30,268.0,28.0,1.2,6.7,47.0,23.31,8.66
2018,3,23,6,45,371.0,38.0,1.3,7.5,88.0,29.56,20.34
2018,3,23,7,0,474.0,48.0,1.4,8.3,129.0,35.52,26.4
2018,3,23,7,15,547.5,56.0,1.4,8.8,180.5,39.36,30.21
2018,3,23,7,30,621.0,64.0,1.4,9.3,232.0,54.31,33.81
2018,3,23,7,45,691.5,66.5,1.4,9.8,289.5,95.63,51.44
2018,3,23,8,0,762.0,69.0,1.4,10.3,347.0,147.35,86.65
2018,3,23,8,15,794.0,72.5,1.4,10.6,399.0,196.84,127.17
2018,3,23,8,30,826.0,76.0,1.4,10.9,451.0,249.14,172.84
2018,3,23,8,45,826.0,84.5,1.45,11.2,493.5,299.61,218.92
2018,3,23,9,0,826.0,93.0,1.5,11.5,536.0,349.24,263.8
2018,3,23,9,15,735.0,129.0,1.6,11.75,546.5,385.69,298.57
2018,3,23,9,30,644.0,165.0,1.7,12.0,557.0,415.94,326.4
2018,3,23,9,45,598.5,191.0,1.8,12.25,572.5,449.36,354.79
2018,3,23,10,0,553.0,217.0,1.9,12.5,588.0,477.62,378.02
2018,3,23,10,15,579.5,220.0,2.1,12.7,624.5,519.92,412.08
2018,3,23,10,30,606.0,223.0,2.3,12.9,661.0,563.16,446.29
2018,3,23,10,45,626.5,221.0,2.45,13.1,686.5,598.44,474.0
2018,3,23,11,0,647.0,219.0,2.6,13.3,712.0,633.58,501.33
2018,3,23,11,15,809.0,156.5,2.75,13.45,786.0,708.63,560.7
2018,3,23,11,30,971.0,94.0,2.9,13.6,860.0,788.23,620.0
2018,3,23,11,45,961.0,99.0,3.05,13.75,863.5,810.68,635.74
2018,3,23,12,0,951.0,104.0,3.2,13.9,867.0,829.77,649.59
2018,3,23,12,15,865.5,140.5,3.35,13.9,834.5,819.51,642.85
2018,3,23,12,30,780.0,177.0,3.5,13.9,802.0,804.01,632.59
2018,3,23,12,45,680.0,218.0,3.65,13.9,759.0,776.19,612.05
2018,3,23,13,0,580.0,259.0,3.8,13.9,716.0,742.73,586.24
2018,3,23,13,15,628.0,234.5,3.9,13.85,720.0,764.66,604.94
2018,3,23,13,30,676.0,210.0,4.0,13.8,724.0,782.98,620.71
2018,3,23,13,45,622.5,222.0,4.05,13.7,684.0,752.43,598.03
2018,3,23,14,0,569.0,234.0,4.1,13.6,644.0,718.08,572.68
2018,3,23,14,15,616.0,206.5,4.15,13.45,633.5,726.92,582.12
2018,3,23,14,30,663.0,179.0,4.2,13.3,623.0,730.04,587.21
2018,3,23,14,45,762.5,138.0,4.25,13.15,621.5,754.92,608.59
2018,3,23,15,0,862.0,97.0,4.3,13.0,620.0,770.27,622.01
2018,3,23,15,15,862.5,89.5,4.3,13.0,581.0,744.48,604.08
2018,3,23,15,30,863.0,82.0,4.3,13.0,542.0,715.83,584.15
2018,3,23,15,45,839.5,79.0,4.3,12.5,493.0,673.18,554.32
2018,3,23,16,0,816.0,76.0,4.3,12.0,444.0,629.45,522.04
2018,3,23,16,15,783.0,72.5,4.05,11.65,392.0,578.47,481.41
2018,3,23,16,30,750.0,69.0,3.8,11.3,340.0,527.66,440.18
2018,3,23,16,45,702.0,64.0,3.6,10.9,286.5,467.51,390.29
2018,3,23,17,0,654.0,59.0,3.4,10.5,233.0,412.28,342.73
2018,3,23,17,15,578.0,52.5,3.0,9.9,181.5,342.58,281.74
2018,3,23,17,30,502.0,46.0,2.6,9.3,130.0,278.36,223.7
2018,3,23,17,45,375.0,37.0,2.25,8.7,87.0,198.41,151.55
2018,3,23,18,0,248.0,28.0,1.9,8.1,44.0,123.26,54.71
2018,3,23,18,15,130.0,15.0,1.85,7.9,23.0,50.7,0.0
2018,3,23,18,30,12.0,2.0,1.8,7.7,2.0,0.0,0.0
2018,3,23,18,45,6.0,1.0,1.7,7.45,1.0,0.0,0.0
2018,3,23,19,0,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,3,23,19,15,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,3,23,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,3,23,19,45,0.0,0.0,1.6,6.85,0.0,0.0,0.0
2018,3,23,20,0,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,3,23,20,15,0.0,0.0,1.65,6.65,0.0,0.0,0.0
2018,3,23,20,30,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,3,23,20,45,0.0,0.0,1.7,6.55,0.0,0.0,0.0
2018,3,23,21,0,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,3,23,21,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,3,23,21,30,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,3,23,21,45,0.0,0.0,1.7,6.45,0.0,0.0,0.0
2018,3,23,22,0,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,3,23,22,15,0.0,0.0,1.7,6.35,0.0,0.0,0.0
2018,3,23,22,30,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,3,23,22,45,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,3,23,23,0,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,3,23,23,15,0.0,0.0,1.7,6.35,0.0,0.0,0.0
2018,3,23,23,30,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,3,23,23,45,0.0,0.0,1.7,6.45,0.0,0.0,0.0
2018,3,24,0,0,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,3,24,0,15,0.0,0.0,1.75,6.6,0.0,0.0,0.0
2018,3,24,0,30,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,3,24,0,45,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,3,24,1,0,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,3,24,1,15,0.0,0.0,1.8,6.95,0.0,0.0,0.0
2018,3,24,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,3,24,1,45,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,3,24,2,0,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,3,24,2,15,0.0,0.0,1.75,7.2,0.0,0.0,0.0
2018,3,24,2,30,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,3,24,2,45,0.0,0.0,1.65,7.25,0.0,0.0,0.0
2018,3,24,3,0,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,3,24,3,15,0.0,0.0,1.5,7.25,0.0,0.0,0.0
2018,3,24,3,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,3,24,3,45,0.0,0.0,1.35,7.2,0.0,0.0,0.0
2018,3,24,4,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,3,24,4,15,0.0,0.0,1.25,7.1,0.0,0.0,0.0
2018,3,24,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,3,24,4,45,0.0,0.0,1.15,6.9,0.0,0.0,0.0
2018,3,24,5,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,3,24,5,15,0.0,0.0,1.05,6.85,0.0,0.0,0.0
2018,3,24,5,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,3,24,5,45,3.0,1.0,1.0,6.9,1.0,0.0,0.0
2018,3,24,6,0,6.0,2.0,1.0,6.9,2.0,0.0,0.0
2018,3,24,6,15,90.0,17.0,1.2,7.4,23.5,16.71,0.0
2018,3,24,6,30,174.0,32.0,1.4,7.9,45.0,25.37,11.85
2018,3,24,6,45,266.0,44.0,1.55,8.35,82.0,33.79,24.09
2018,3,24,7,0,358.0,56.0,1.7,8.8,119.0,41.81,32.03
2018,3,24,7,15,319.0,70.0,1.85,9.0,140.0,50.9,40.63
2018,3,24,7,30,280.0,84.0,2.0,9.2,161.0,67.39,48.38
2018,3,24,7,45,157.0,65.0,2.1,9.4,110.0,65.75,45.41
2018,3,24,8,0,34.0,46.0,2.2,9.6,59.0,46.66,33.34
2018,3,24,8,15,17.0,45.0,2.3,9.85,51.5,46.62,33.99
2018,3,24,8,30,0.0,44.0,2.4,10.1,44.0,42.5,31.03
2018,3,24,8,45,19.5,89.5,2.5,10.3,100.0,90.52,71.2
2018,3,24,9,0,39.0,135.0,2.6,10.5,156.0,139.59,111.76
2018,3,24,9,15,161.0,183.5,2.75,10.75,281.0,228.61,183.45
2018,3,24,9,30,283.0,232.0,2.9,11.0,406.0,328.48,263.47
2018,3,24,9,45,188.5,235.5,3.05,11.2,354.5,305.51,245.78
2018,3,24,10,0,94.0,239.0,3.2,11.4,303.0,270.17,217.34
2018,3,24,10,15,72.5,246.0,3.35,11.55,296.5,272.13,218.72
2018,3,24,10,30,51.0,253.0,3.5,11.7,290.0,269.91,216.44
2018,3,24,10,45,188.5,290.5,3.65,11.85,434.0,393.07,316.2
2018,3,24,11,0,326.0,328.0,3.8,12.0,578.0,526.33,421.06
2018,3,24,11,15,406.0,307.5,3.95,12.0,625.0,575.52,460.32
2018,3,24,11,30,486.0,287.0,4.1,12.0,672.0,628.38,502.57
2018,3,24,11,45,660.5,222.5,4.25,12.05,751.5,712.06,570.25
2018,3,24,12,0,835.0,158.0,4.4,12.1,831.0,799.33,638.45
2018,3,24,12,15,901.5,129.0,4.55,12.05,855.5,838.25,667.59
2018,3,24,12,30,968.0,100.0,4.7,12.0,880.0,877.42,697.24
2018,3,24,12,45,966.5,99.5,4.85,12.0,871.5,888.13,706.04
2018,3,24,13,0,965.0,99.0,5.0,12.0,863.0,895.53,712.75
2018,3,24,13,15,808.5,158.0,5.05,11.9,789.5,836.24,670.05
2018,3,24,13,30,652.0,217.0,5.1,11.8,716.0,773.01,622.77
2018,3,24,13,45,546.0,244.0,5.15,11.7,653.0,712.44,575.95
2018,3,24,14,0,440.0,271.0,5.2,11.6,590.0,653.27,529.32
2018,3,24,14,15,389.0,274.0,5.2,11.4,547.0,606.87,493.83
2018,3,24,14,30,338.0,277.0,5.2,11.2,504.0,567.09,462.86
2018,3,24,14,45,467.5,226.0,5.2,11.05,521.5,618.23,507.6
2018,3,24,15,0,597.0,175.0,5.2,10.9,539.0,658.35,543.15
2018,3,24,15,15,625.0,154.5,5.2,10.9,511.5,645.54,534.68
2018,3,24,15,30,653.0,134.0,5.2,10.9,484.0,628.96,523.29
2018,3,24,15,45,693.0,111.5,5.0,10.45,453.0,614.37,513.64
2018,3,24,16,0,733.0,89.0,4.8,10.0,422.0,594.65,499.45
2018,3,24,16,15,729.0,79.0,4.5,9.7,378.0,554.75,467.21
2018,3,24,16,30,725.0,69.0,4.2,9.4,334.0,515.42,434.54
2018,3,24,16,45,691.5,64.5,3.9,9.1,285.5,464.55,391.19
2018,3,24,17,0,658.0,60.0,3.6,8.8,237.0,417.51,349.7
2018,3,24,17,15,581.5,53.5,3.2,8.25,185.0,347.14,287.73
2018,3,24,17,30,505.0,47.0,2.8,7.7,133.0,282.26,228.8
2018,3,24,17,45,383.5,37.5,2.45,7.1,89.5,203.28,157.11
2018,3,24,18,0,262.0,28.0,2.1,6.5,46.0,129.72,65.83
2018,3,24,18,15,137.5,15.0,2.05,6.35,24.0,53.15,0.0
2018,3,24,18,30,13.0,2.0,2.0,6.2,2.0,0.0,0.0
2018,3,24,18,45,6.5,1.0,1.9,6.05,1.0,0.0,0.0
