Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,3,20,30,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,4,3,20,45,0.0,0.0,2.2,8.95,0.0,0.0,0.0
2018,4,3,21,0,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,4,3,21,15,0.0,0.0,2.1,8.85,0.0,0.0,0.0
2018,4,3,21,30,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,4,3,21,45,0.0,0.0,2.15,8.9,0.0,0.0,0.0
2018,4,3,22,0,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,4,3,22,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2018,4,3,22,30,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,4,3,22,45,0.0,0.0,2.35,9.15,0.0,0.0,0.0
2018,4,3,23,0,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,4,3,23,15,0.0,0.0,2.25,9.25,0.0,0.0,0.0
2018,4,3,23,30,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,4,3,23,45,0.0,0.0,1.95,9.3,0.0,0.0,0.0
2018,4,4,0,0,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,4,4,0,15,0.0,0.0,1.8,9.25,0.0,0.0,0.0
2018,4,4,0,30,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,4,4,0,45,0.0,0.0,1.75,9.2,0.0,0.0,0.0
2018,4,4,1,0,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,4,4,1,15,0.0,0.0,1.75,9.1,0.0,0.0,0.0
2018,4,4,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,4,4,1,45,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,4,4,2,0,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,4,4,2,15,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,4,4,2,30,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,4,4,2,45,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,4,4,3,0,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,4,4,3,15,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,4,4,3,30,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,4,4,3,45,0.0,0.0,2.2,8.85,0.0,0.0,0.0
2018,4,4,4,0,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,4,4,4,15,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,4,4,4,30,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,4,4,4,45,0.0,0.0,1.85,8.3,0.0,0.0,0.0
2018,4,4,5,0,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,4,4,5,15,0.0,0.0,1.85,8.35,0.0,0.0,0.0
2018,4,4,5,30,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,4,4,5,45,11.0,5.5,2.1,8.85,6.0,0.0,0.0
2018,4,4,6,0,22.0,11.0,2.2,9.1,12.0,10.81,0.0
2018,4,4,6,15,81.5,29.0,2.4,9.55,38.5,24.11,12.16
2018,4,4,6,30,141.0,47.0,2.6,10.0,65.0,38.26,27.93
2018,4,4,6,45,193.5,63.5,2.8,10.45,101.0,50.8,39.87
2018,4,4,7,0,246.0,80.0,3.0,10.9,137.0,62.88,51.08
2018,4,4,7,15,224.5,96.0,2.95,11.35,158.0,81.35,60.37
2018,4,4,7,30,203.0,112.0,2.9,11.8,179.0,106.71,77.94
2018,4,4,7,45,308.0,127.5,2.9,12.25,248.5,145.9,104.74
2018,4,4,8,0,413.0,143.0,2.9,12.7,318.0,191.25,138.19
2018,4,4,8,15,512.5,142.0,2.85,13.2,386.0,237.17,174.11
2018,4,4,8,30,612.0,141.0,2.8,13.7,454.0,292.18,218.82
2018,4,4,8,45,643.5,145.0,2.8,14.2,501.5,338.39,258.63
2018,4,4,9,0,675.0,149.0,2.8,14.7,549.0,387.1,299.93
2018,4,4,9,15,476.5,222.0,2.8,15.1,514.0,400.6,314.05
2018,4,4,9,30,278.0,295.0,2.8,15.5,479.0,397.35,312.36
2018,4,4,9,45,237.5,319.0,2.8,15.9,482.5,415.72,326.29
2018,4,4,10,0,197.0,343.0,2.8,16.3,486.0,426.91,334.04
2018,4,4,10,15,432.0,280.5,2.8,16.55,610.5,518.79,406.9
2018,4,4,10,30,667.0,218.0,2.8,16.8,735.0,630.99,493.48
2018,4,4,10,45,630.0,242.0,2.85,17.1,741.5,654.42,509.45
2018,4,4,11,0,593.0,266.0,2.9,17.4,748.0,674.12,522.84
2018,4,4,11,15,550.0,293.5,2.85,17.55,746.5,688.97,532.12
2018,4,4,11,30,507.0,321.0,2.8,17.7,745.0,700.22,538.58
2018,4,4,11,45,662.0,249.5,2.8,17.85,808.0,769.92,592.16
2018,4,4,12,0,817.0,178.0,2.8,18.0,871.0,841.85,644.35
2018,4,4,12,15,873.5,148.5,2.8,18.05,888.5,876.03,667.28
2018,4,4,12,30,930.0,119.0,2.8,18.1,906.0,905.98,687.54
2018,4,4,12,45,846.0,157.5,2.8,18.1,867.5,887.57,674.86
2018,4,4,13,0,762.0,196.0,2.8,18.1,829.0,864.81,659.66
2018,4,4,13,15,571.0,270.5,2.9,17.95,739.5,779.25,598.05
2018,4,4,13,30,380.0,345.0,3.0,17.8,650.0,687.76,529.34
2018,4,4,13,45,418.0,319.5,3.1,17.7,645.5,701.92,542.59
2018,4,4,14,0,456.0,294.0,3.2,17.6,641.0,708.54,549.91
2018,4,4,14,15,342.5,299.0,3.2,17.45,553.5,608.93,475.8
2018,4,4,14,30,229.0,304.0,3.2,17.3,466.0,517.73,406.51
2018,4,4,14,45,281.0,286.0,3.25,17.1,474.5,539.67,426.18
2018,4,4,15,0,333.0,268.0,3.3,16.9,483.0,558.56,442.96
2018,4,4,15,15,282.0,259.0,3.3,16.9,432.5,504.0,401.31
2018,4,4,15,30,231.0,250.0,3.3,16.9,382.0,442.78,354.43
2018,4,4,15,45,230.0,226.5,3.2,16.35,348.5,411.65,332.07
2018,4,4,16,0,229.0,203.0,3.1,15.8,315.0,387.77,314.74
2018,4,4,16,15,157.0,181.0,3.0,15.3,254.0,302.13,246.43
2018,4,4,16,30,85.0,159.0,2.9,14.8,193.0,221.83,180.97
2018,4,4,16,45,136.5,138.0,2.75,14.35,183.5,233.91,192.35
2018,4,4,17,0,188.0,117.0,2.6,13.9,174.0,241.18,198.73
2018,4,4,17,15,162.0,96.0,2.45,13.3,138.5,197.72,161.91
2018,4,4,17,30,136.0,75.0,2.3,12.7,103.0,149.68,120.61
2018,4,4,17,45,102.0,56.0,2.1,12.1,73.5,109.59,85.3
2018,4,4,18,0,68.0,37.0,1.9,11.5,44.0,72.12,51.02
2018,4,4,18,15,41.0,21.5,1.95,11.3,25.0,39.9,0.0
2018,4,4,18,30,14.0,6.0,2.0,11.1,6.0,9.57,0.0
2018,4,4,18,45,7.0,3.0,2.05,10.9,3.0,0.0,0.0
2018,4,4,19,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,4,4,19,15,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,4,4,19,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,4,4,19,45,0.0,0.0,2.15,10.65,0.0,0.0,0.0
2018,4,4,20,0,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,4,4,20,15,0.0,0.0,2.1,10.45,0.0,0.0,0.0
2018,4,4,20,30,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,4,4,20,45,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,4,4,21,0,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,4,4,21,15,0.0,0.0,1.65,9.75,0.0,0.0,0.0
2018,4,4,21,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,4,4,21,45,0.0,0.0,1.35,9.45,0.0,0.0,0.0
2018,4,4,22,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,4,4,22,15,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,4,4,22,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,4,4,22,45,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,4,4,23,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,4,4,23,15,0.0,0.0,1.25,8.8,0.0,0.0,0.0
2018,4,4,23,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,4,4,23,45,0.0,0.0,1.35,8.75,0.0,0.0,0.0
2018,4,5,0,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,4,5,0,15,0.0,0.0,1.45,8.65,0.0,0.0,0.0
2018,4,5,0,30,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,4,5,0,45,0.0,0.0,1.55,8.6,0.0,0.0,0.0
2018,4,5,1,0,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,4,5,1,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,4,5,1,30,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,4,5,1,45,0.0,0.0,1.65,8.35,0.0,0.0,0.0
2018,4,5,2,0,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,4,5,2,15,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,4,5,2,30,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,4,5,2,45,0.0,0.0,1.7,8.05,0.0,0.0,0.0
2018,4,5,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,4,5,3,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,4,5,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,4,5,3,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,4,5,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,4,5,4,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2018,4,5,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,4,5,4,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,4,5,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,4,5,5,15,0.0,0.0,1.65,8.4,0.0,0.0,0.0
2018,4,5,5,30,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,4,5,5,45,4.0,2.0,1.8,9.25,2.0,0.0,0.0
2018,4,5,6,0,8.0,4.0,1.9,9.7,4.0,3.93,0.0
2018,4,5,6,15,4.0,5.0,2.05,10.1,5.0,4.86,0.0
2018,4,5,6,30,0.0,6.0,2.2,10.5,6.0,5.78,0.0
2018,4,5,6,45,0.0,8.0,2.35,10.9,8.0,7.71,1.28
2018,4,5,7,0,0.0,10.0,2.5,11.3,10.0,9.64,3.09
2018,4,5,7,15,3.0,34.0,2.45,11.45,35.0,32.91,22.79
2018,4,5,7,30,6.0,58.0,2.4,11.6,60.0,56.54,42.9
2018,4,5,7,45,15.0,92.0,2.4,11.8,98.0,89.78,70.62
2018,4,5,8,0,24.0,126.0,2.4,12.0,136.0,120.25,95.61
2018,4,5,8,15,58.5,167.5,2.4,12.6,196.5,166.21,132.1
2018,4,5,8,30,93.0,209.0,2.4,13.2,257.0,215.87,171.32
2018,4,5,8,45,171.0,233.0,2.45,13.8,331.5,265.52,209.53
2018,4,5,9,0,249.0,257.0,2.5,14.4,406.0,323.04,254.29
2018,4,5,9,15,262.5,261.0,2.45,14.9,427.5,346.97,273.24
2018,4,5,9,30,276.0,265.0,2.4,15.4,449.0,371.64,292.63
2018,4,5,9,45,150.0,261.5,2.4,15.9,362.0,320.35,252.27
2018,4,5,10,0,24.0,258.0,2.4,16.4,275.0,259.09,202.78
2018,4,5,10,15,31.5,280.0,2.35,16.55,303.5,283.26,221.47
2018,4,5,10,30,39.0,302.0,2.3,16.7,332.0,311.03,242.51
2018,4,5,10,45,22.0,231.5,2.25,16.9,248.5,236.41,184.1
2018,4,5,11,0,5.0,161.0,2.2,17.1,165.0,159.06,122.87
2018,4,5,11,15,28.0,256.5,2.3,17.1,280.0,267.85,208.78
2018,4,5,11,30,51.0,352.0,2.4,17.1,395.0,378.79,293.48
2018,4,5,11,45,50.5,349.5,2.55,17.15,392.5,379.0,293.26
2018,4,5,12,0,50.0,347.0,2.7,17.2,390.0,378.95,293.38
2018,4,5,12,15,30.5,291.0,2.8,16.95,317.0,310.33,241.13
2018,4,5,12,30,11.0,235.0,2.9,16.7,244.0,237.78,184.95
2018,4,5,12,45,10.5,232.0,3.05,16.5,240.5,234.88,183.14
2018,4,5,13,0,10.0,229.0,3.2,16.3,237.0,231.91,181.11
2018,4,5,13,15,11.0,237.0,3.2,16.1,246.0,241.07,188.61
2018,4,5,13,30,12.0,245.0,3.2,15.9,255.0,250.3,196.17
2018,4,5,13,45,11.5,238.5,3.2,15.7,247.5,243.8,191.41
2018,4,5,14,0,11.0,232.0,3.2,15.5,240.0,237.26,186.66
2018,4,5,14,15,10.5,224.0,3.1,15.15,231.5,229.17,180.76
2018,4,5,14,30,10.0,216.0,3.0,14.8,223.0,221.05,174.84
2018,4,5,14,45,6.5,196.5,2.9,14.5,201.0,198.75,157.42
2018,4,5,15,0,3.0,177.0,2.8,14.2,179.0,176.5,139.92
2018,4,5,15,15,2.5,169.0,2.8,14.2,170.5,168.38,133.73
2018,4,5,15,30,2.0,161.0,2.8,14.2,162.0,160.32,127.54
2018,4,5,15,45,5.0,158.5,2.5,13.6,161.0,160.57,128.49
2018,4,5,16,0,8.0,156.0,2.2,13.0,160.0,160.85,129.45
2018,4,5,16,15,7.0,142.5,2.05,12.8,145.5,146.81,118.28
2018,4,5,16,30,6.0,129.0,1.9,12.6,131.0,132.85,107.08
2018,4,5,16,45,10.0,115.5,1.75,12.35,118.5,121.94,98.37
2018,4,5,17,0,14.0,102.0,1.6,12.1,106.0,110.78,89.21
2018,4,5,17,15,7.0,81.0,1.5,11.95,83.0,85.28,67.45
2018,4,5,17,30,0.0,60.0,1.4,11.8,60.0,60.14,45.75
2018,4,5,17,45,0.0,43.5,1.25,11.6,43.5,43.39,31.02
2018,4,5,18,0,0.0,27.0,1.1,11.4,27.0,26.24,15.58
2018,4,5,18,15,6.0,16.0,1.05,11.3,16.0,18.13,0.0
2018,4,5,18,30,12.0,5.0,1.0,11.2,5.0,8.09,0.0
2018,4,5,18,45,6.0,2.5,0.95,11.15,2.5,0.0,0.0
2018,4,5,19,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,4,5,19,15,0.0,0.0,0.85,11.1,0.0,0.0,0.0
2018,4,5,19,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,4,5,19,45,0.0,0.0,0.75,11.05,0.0,0.0,0.0
2018,4,5,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,4,5,20,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,4,5,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,4,5,20,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,4,5,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,4,5,21,15,0.0,0.0,0.7,10.95,0.0,0.0,0.0
2018,4,5,21,30,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,4,5,21,45,0.0,0.0,0.75,10.9,0.0,0.0,0.0
2018,4,5,22,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,4,5,22,15,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,4,5,22,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,4,5,22,45,0.0,0.0,0.8,10.85,0.0,0.0,0.0
2018,4,5,23,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,4,5,23,15,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,4,5,23,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,4,5,23,45,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,4,6,0,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,4,6,0,15,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,4,6,0,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,4,6,0,45,0.0,0.0,1.25,10.75,0.0,0.0,0.0
2018,4,6,1,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,4,6,1,15,0.0,0.0,1.35,10.75,0.0,0.0,0.0
2018,4,6,1,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,4,6,1,45,0.0,0.0,1.5,10.85,0.0,0.0,0.0
2018,4,6,2,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,4,6,2,15,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,4,6,2,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,4,6,2,45,0.0,0.0,1.65,10.9,0.0,0.0,0.0
2018,4,6,3,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,4,6,3,15,0.0,0.0,1.7,10.95,0.0,0.0,0.0
2018,4,6,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,4,6,3,45,0.0,0.0,1.65,11.05,0.0,0.0,0.0
2018,4,6,4,0,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,4,6,4,15,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,4,6,4,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,4,6,4,45,0.0,0.0,1.55,11.15,0.0,0.0,0.0
2018,4,6,5,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,4,6,5,15,0.0,0.0,1.65,11.3,0.0,0.0,0.0
2018,4,6,5,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,4,6,5,45,0.0,1.5,1.95,11.5,1.5,0.0,0.0
2018,4,6,6,0,0.0,3.0,2.1,11.6,3.0,2.95,0.0
2018,4,6,6,15,0.0,4.5,2.25,11.7,4.5,4.33,0.0
2018,4,6,6,30,0.0,6.0,2.4,11.8,6.0,5.78,0.0
2018,4,6,6,45,0.0,7.5,2.6,11.95,7.5,7.23,0.83
2018,4,6,7,0,0.0,9.0,2.8,12.1,9.0,8.67,2.19
2018,4,6,7,15,0.0,12.5,2.95,12.3,12.5,12.05,4.77
2018,4,6,7,30,0.0,16.0,3.1,12.5,16.0,15.43,7.67
2018,4,6,7,45,0.0,40.0,3.25,12.7,40.0,38.63,27.54
2018,4,6,8,0,0.0,64.0,3.4,12.9,64.0,61.86,47.17
2018,4,6,8,15,0.0,76.5,3.45,13.3,76.5,73.98,57.13
2018,4,6,8,30,0.0,89.0,3.5,13.7,89.0,86.05,66.94
2018,4,6,8,45,3.0,122.5,3.55,14.05,124.5,118.53,93.49
2018,4,6,9,0,6.0,156.0,3.6,14.4,160.0,151.19,119.82
2018,4,6,9,15,6.0,159.0,3.65,14.7,163.0,154.69,122.21
2018,4,6,9,30,6.0,162.0,3.7,15.0,166.0,158.12,124.59
2018,4,6,9,45,4.5,163.0,3.75,15.35,166.0,158.83,124.74
2018,4,6,10,0,3.0,164.0,3.8,15.7,166.0,159.36,124.76
2018,4,6,10,15,2.0,151.5,3.75,15.85,153.0,147.21,114.7
2018,4,6,10,30,1.0,139.0,3.7,16.0,140.0,134.85,104.51
2018,4,6,10,45,2.0,151.0,3.65,16.1,152.5,147.16,114.27
2018,4,6,11,0,3.0,163.0,3.6,16.2,165.0,159.58,124.05
2018,4,6,11,15,6.5,192.0,3.65,16.25,197.0,190.3,148.46
2018,4,6,11,30,10.0,221.0,3.7,16.3,229.0,221.32,172.91
2018,4,6,11,45,11.0,233.0,3.7,16.35,242.0,234.26,182.94
2018,4,6,12,0,12.0,245.0,3.7,16.4,255.0,247.29,193.08
2018,4,6,12,15,17.0,268.0,3.7,16.45,282.5,274.47,214.37
2018,4,6,12,30,22.0,291.0,3.7,16.5,310.0,301.95,235.76
2018,4,6,12,45,24.0,292.5,3.7,16.55,313.0,309.61,241.72
2018,4,6,13,0,26.0,294.0,3.7,16.6,316.0,314.28,245.48
2018,4,6,13,15,18.0,253.5,3.7,16.6,268.5,263.55,206.07
2018,4,6,13,30,10.0,213.0,3.7,16.6,221.0,216.82,169.45
2018,4,6,13,45,18.5,236.5,3.7,16.6,251.0,247.92,194.56
2018,4,6,14,0,27.0,260.0,3.7,16.6,281.0,285.14,224.17
2018,4,6,14,15,30.0,245.5,3.6,16.5,268.0,273.54,215.54
2018,4,6,14,30,33.0,231.0,3.5,16.4,255.0,261.63,206.79
2018,4,6,14,45,23.5,200.5,3.4,16.35,217.0,222.31,175.8
2018,4,6,15,0,14.0,170.0,3.3,16.3,179.0,178.22,140.7
2018,4,6,15,15,14.5,157.0,3.3,16.3,166.0,165.51,130.91
2018,4,6,15,30,15.0,144.0,3.3,16.3,153.0,152.7,120.92
2018,4,6,15,45,41.5,163.0,3.0,16.15,184.5,197.32,158.37
2018,4,6,16,0,68.0,182.0,2.7,16.0,216.0,237.12,191.48
2018,4,6,16,15,76.5,162.0,2.65,15.9,196.0,220.09,178.39
2018,4,6,16,30,85.0,142.0,2.6,15.8,176.0,202.15,164.44
2018,4,6,16,45,48.5,106.5,2.5,15.65,125.5,138.99,112.06
2018,4,6,17,0,12.0,71.0,2.4,15.5,75.0,75.82,58.83
2018,4,6,17,15,7.5,61.0,2.25,15.35,63.5,63.31,48.19
2018,4,6,17,30,3.0,51.0,2.1,15.2,52.0,51.24,37.71
2018,4,6,17,45,4.5,36.5,1.9,15.05,37.5,37.1,25.35
2018,4,6,18,0,6.0,22.0,1.7,14.9,23.0,23.41,13.08
2018,4,6,18,15,5.5,13.0,1.75,14.85,13.5,14.37,0.0
2018,4,6,18,30,5.0,4.0,1.8,14.8,4.0,5.27,0.0
2018,4,6,18,45,2.5,2.0,1.8,14.8,2.0,0.0,0.0
2018,4,6,19,0,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,4,6,19,15,0.0,0.0,1.85,14.8,0.0,0.0,0.0
2018,4,6,19,30,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,4,6,19,45,0.0,0.0,1.95,14.8,0.0,0.0,0.0
2018,4,6,20,0,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,4,6,20,15,0.0,0.0,2.05,14.8,0.0,0.0,0.0
2018,4,6,20,30,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,4,6,20,45,0.0,0.0,2.15,14.8,0.0,0.0,0.0
2018,4,6,21,0,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,4,6,21,15,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,4,6,21,30,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,4,6,21,45,0.0,0.0,2.25,14.8,0.0,0.0,0.0
2018,4,6,22,0,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,4,6,22,15,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,4,6,22,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,4,6,22,45,0.0,0.0,2.35,14.8,0.0,0.0,0.0
2018,4,6,23,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,4,6,23,15,0.0,0.0,2.4,14.75,0.0,0.0,0.0
2018,4,6,23,30,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,4,6,23,45,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,4,7,0,0,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,4,7,0,15,0.0,0.0,2.45,14.7,0.0,0.0,0.0
2018,4,7,0,30,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,4,7,0,45,0.0,0.0,2.5,14.65,0.0,0.0,0.0
2018,4,7,1,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,4,7,1,15,0.0,0.0,2.6,14.55,0.0,0.0,0.0
2018,4,7,1,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,4,7,1,45,0.0,0.0,2.75,14.4,0.0,0.0,0.0
2018,4,7,2,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,4,7,2,15,0.0,0.0,2.85,14.25,0.0,0.0,0.0
2018,4,7,2,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,4,7,2,45,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,4,7,3,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,4,7,3,15,0.0,0.0,3.15,13.9,0.0,0.0,0.0
2018,4,7,3,30,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,4,7,3,45,0.0,0.0,3.25,13.75,0.0,0.0,0.0
2018,4,7,4,0,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,4,7,4,15,0.0,0.0,3.35,13.6,0.0,0.0,0.0
2018,4,7,4,30,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,4,7,4,45,0.0,0.0,3.45,13.4,0.0,0.0,0.0
2018,4,7,5,0,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,4,7,5,15,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,4,7,5,30,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,4,7,5,45,0.5,5.0,3.25,13.05,5.0,4.91,0.0
2018,4,7,6,0,1.0,10.0,3.2,13.0,10.0,9.65,0.0
2018,4,7,6,15,1.0,22.5,3.3,13.1,22.5,21.72,12.0
2018,4,7,6,30,1.0,35.0,3.4,13.2,35.0,33.72,23.89
2018,4,7,6,45,5.5,51.5,3.45,13.3,52.5,48.93,37.91
2018,4,7,7,0,10.0,68.0,3.5,13.4,70.0,63.98,51.64
2018,4,7,7,15,11.0,88.5,3.65,13.6,91.5,83.04,64.99
2018,4,7,7,30,12.0,109.0,3.8,13.8,113.0,102.64,81.2
2018,4,7,7,45,47.0,142.5,3.9,14.0,162.5,134.28,105.82
2018,4,7,8,0,82.0,176.0,4.0,14.2,212.0,173.07,136.27
2018,4,7,8,15,77.5,183.5,4.0,14.4,220.5,185.07,146.23
2018,4,7,8,30,73.0,191.0,4.0,14.6,229.0,196.19,155.44
2018,4,7,8,45,86.0,225.5,4.0,14.85,274.5,235.63,187.02
2018,4,7,9,0,99.0,260.0,4.0,15.1,320.0,276.6,219.45
2018,4,7,9,15,73.5,248.5,4.0,15.4,294.5,262.26,207.91
2018,4,7,9,30,48.0,237.0,4.0,15.7,269.0,244.63,193.58
2018,4,7,9,45,123.0,283.0,3.95,15.95,372.0,326.53,258.41
2018,4,7,10,0,198.0,329.0,3.9,16.2,475.0,418.16,329.52
2018,4,7,10,15,255.5,328.5,4.0,16.4,524.5,461.18,363.06
2018,4,7,10,30,313.0,328.0,4.1,16.6,574.0,510.87,401.67
2018,4,7,10,45,379.0,327.5,4.15,16.75,633.5,569.77,446.97
2018,4,7,11,0,445.0,327.0,4.2,16.9,693.0,631.64,493.95
2018,4,7,11,15,526.5,296.0,4.3,16.95,736.5,680.41,532.15
2018,4,7,11,30,608.0,265.0,4.4,17.0,780.0,731.56,572.01
2018,4,7,11,45,599.5,270.5,4.45,17.05,782.0,747.6,583.59
2018,4,7,12,0,591.0,276.0,4.5,17.1,784.0,761.52,593.76
2018,4,7,12,15,558.0,292.5,4.6,17.1,771.5,763.26,594.76
2018,4,7,12,30,525.0,309.0,4.7,17.1,759.0,762.56,594.03
2018,4,7,12,45,567.5,291.0,4.75,17.1,772.5,790.34,616.02
2018,4,7,13,0,610.0,273.0,4.8,17.1,786.0,817.47,637.35
2018,4,7,13,15,636.0,255.5,4.8,17.0,781.0,828.27,646.64
2018,4,7,13,30,662.0,238.0,4.8,16.9,776.0,836.54,654.28
2018,4,7,13,45,668.0,227.5,4.85,16.8,756.5,831.71,652.33
2018,4,7,14,0,674.0,217.0,4.9,16.7,737.0,824.23,648.58
2018,4,7,14,15,668.5,209.5,4.9,16.5,707.5,807.33,637.7
2018,4,7,14,30,663.0,202.0,4.9,16.3,678.0,788.07,625.11
2018,4,7,14,45,586.0,214.5,4.9,16.05,619.0,725.58,578.83
2018,4,7,15,0,509.0,227.0,4.9,15.8,560.0,667.3,535.05
2018,4,7,15,15,509.5,211.0,4.9,15.8,525.0,640.64,516.35
2018,4,7,15,30,510.0,195.0,4.9,15.8,490.0,612.11,495.86
2018,4,7,15,45,529.0,171.0,4.8,15.25,454.5,586.44,478.51
2018,4,7,16,0,548.0,147.0,4.7,14.7,419.0,557.66,458.31
2018,4,7,16,15,576.5,129.5,4.55,14.35,388.5,542.76,447.83
2018,4,7,16,30,605.0,112.0,4.4,14.0,358.0,520.99,431.35
2018,4,7,16,45,571.0,104.0,4.25,13.65,310.5,468.87,389.14
2018,4,7,17,0,537.0,96.0,4.1,13.3,263.0,417.91,346.79
2018,4,7,17,15,468.5,86.0,3.7,12.8,212.0,348.27,287.82
2018,4,7,17,30,400.0,76.0,3.3,12.3,161.0,285.8,233.36
2018,4,7,17,45,301.5,61.5,2.9,11.75,115.5,211.45,168.4
2018,4,7,18,0,203.0,47.0,2.5,11.2,70.0,146.51,110.02
2018,4,7,18,15,112.5,28.5,2.35,10.9,40.0,77.31,22.52
2018,4,7,18,30,22.0,10.0,2.2,10.6,10.0,15.76,0.0
2018,4,7,18,45,11.0,5.0,2.05,10.25,5.0,0.0,0.0
2018,4,7,19,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,4,7,19,15,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,4,7,19,30,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,4,7,19,45,0.0,0.0,1.85,9.55,0.0,0.0,0.0
2018,4,7,20,0,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,4,7,20,15,0.0,0.0,1.8,9.35,0.0,0.0,0.0
2018,4,7,20,30,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,4,7,20,45,0.0,0.0,1.8,9.25,0.0,0.0,0.0
2018,4,7,21,0,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,4,7,21,15,0.0,0.0,1.75,9.15,0.0,0.0,0.0
2018,4,7,21,30,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,4,7,21,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2018,4,7,22,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,4,7,22,15,0.0,0.0,1.55,8.8,0.0,0.0,0.0
2018,4,7,22,30,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,4,7,22,45,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,4,7,23,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,4,7,23,15,0.0,0.0,1.45,8.35,0.0,0.0,0.0
2018,4,7,23,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,4,7,23,45,0.0,0.0,1.35,8.1,0.0,0.0,0.0
2018,4,8,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,4,8,0,15,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,4,8,0,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,4,8,0,45,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,4,8,1,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,4,8,1,15,0.0,0.0,1.35,7.55,0.0,0.0,0.0
2018,4,8,1,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,4,8,1,45,0.0,0.0,1.4,7.45,0.0,0.0,0.0
2018,4,8,2,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,4,8,2,15,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,4,8,2,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,4,8,2,45,0.0,0.0,1.45,7.35,0.0,0.0,0.0
2018,4,8,3,0,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,4,8,3,15,0.0,0.0,1.5,7.25,0.0,0.0,0.0
2018,4,8,3,30,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,4,8,3,45,0.0,0.0,1.5,7.15,0.0,0.0,0.0
2018,4,8,4,0,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,4,8,4,15,0.0,0.0,1.5,7.05,0.0,0.0,0.0
2018,4,8,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,4,8,4,45,0.0,0.0,1.45,6.9,0.0,0.0,0.0
2018,4,8,5,0,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,4,8,5,15,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,4,8,5,30,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,4,8,5,45,37.5,10.0,1.65,8.25,12.0,9.83,0.0
2018,4,8,6,0,75.0,20.0,1.7,8.7,24.0,16.82,0.0
2018,4,8,6,15,205.5,36.5,2.0,9.25,63.5,28.39,18.17
2018,4,8,6,30,336.0,53.0,2.3,9.8,103.0,40.35,30.22
2018,4,8,6,45,429.5,62.5,2.65,10.3,153.0,46.87,36.59
2018,4,8,7,0,523.0,72.0,3.0,10.8,203.0,51.41,40.9
2018,4,8,7,15,582.0,79.0,3.1,11.15,256.0,83.03,49.62
2018,4,8,7,30,641.0,86.0,3.2,11.5,309.0,126.47,75.61
2018,4,8,7,45,682.5,91.0,3.3,11.8,362.5,171.81,110.15
2018,4,8,8,0,724.0,96.0,3.4,12.1,416.0,221.37,151.92
2018,4,8,8,15,752.0,101.0,3.35,12.5,467.5,271.48,196.29
2018,4,8,8,30,780.0,106.0,3.3,12.9,519.0,327.33,245.57
2018,4,8,8,45,800.5,109.5,3.3,13.3,566.0,377.68,290.14
2018,4,8,9,0,821.0,113.0,3.3,13.7,613.0,429.17,334.72
2018,4,8,9,15,839.5,114.0,3.25,14.05,656.0,478.38,376.44
2018,4,8,9,30,858.0,115.0,3.2,14.4,699.0,528.02,417.33
2018,4,8,9,45,873.0,115.5,3.15,14.75,736.5,575.47,455.41
2018,4,8,10,0,888.0,116.0,3.1,15.1,774.0,624.75,493.71
2018,4,8,10,15,895.0,118.0,3.1,15.4,803.5,667.17,526.18
2018,4,8,10,30,902.0,120.0,3.1,15.7,833.0,708.07,556.77
2018,4,8,10,45,906.5,122.5,3.15,15.95,855.5,746.0,584.74
2018,4,8,11,0,911.0,125.0,3.2,16.2,878.0,781.9,609.46
2018,4,8,11,15,914.0,126.0,3.2,16.4,893.0,813.06,630.51
2018,4,8,11,30,917.0,127.0,3.2,16.6,908.0,841.79,649.76
2018,4,8,11,45,918.0,128.0,3.2,16.85,914.5,866.36,665.91
2018,4,8,12,0,919.0,129.0,3.2,17.1,921.0,888.17,680.15
2018,4,8,12,15,919.5,128.0,3.15,17.2,919.5,904.75,690.85
2018,4,8,12,30,920.0,127.0,3.1,17.3,918.0,918.35,699.59
2018,4,8,12,45,918.5,126.0,3.1,17.45,908.5,927.17,705.38
2018,4,8,13,0,917.0,125.0,3.1,17.6,899.0,932.86,709.18
2018,4,8,13,15,912.5,124.0,3.05,17.65,881.0,932.77,709.07
2018,4,8,13,30,908.0,123.0,3.0,17.7,863.0,929.52,706.97
2018,4,8,13,45,901.0,121.5,3.0,17.75,837.5,920.45,701.42
2018,4,8,14,0,894.0,120.0,3.0,17.8,812.0,908.34,693.94
2018,4,8,14,15,883.5,118.5,2.95,17.75,779.0,890.27,682.36
2018,4,8,14,30,873.0,117.0,2.9,17.7,746.0,874.11,672.25
2018,4,8,14,45,859.0,115.0,2.9,17.65,706.5,847.32,655.07
2018,4,8,15,0,845.0,113.0,2.9,17.6,667.0,818.18,636.26
2018,4,8,15,15,827.5,109.5,2.9,17.6,622.5,782.49,612.54
2018,4,8,15,30,810.0,106.0,2.9,17.6,578.0,745.02,587.37
2018,4,8,15,45,785.5,103.0,2.85,17.3,529.0,701.44,557.8
2018,4,8,16,0,761.0,100.0,2.8,17.0,480.0,659.63,528.94
2018,4,8,16,15,725.5,96.0,2.65,16.6,427.5,606.44,489.38
2018,4,8,16,30,690.0,92.0,2.5,16.2,375.0,553.84,449.35
2018,4,8,16,45,641.5,87.0,2.4,15.8,321.5,493.34,402.16
2018,4,8,17,0,593.0,82.0,2.3,15.4,268.0,435.12,355.32
2018,4,8,17,15,523.0,74.0,2.15,14.6,216.0,365.35,298.06
2018,4,8,17,30,453.0,66.0,2.0,13.8,164.0,300.46,242.95
2018,4,8,17,45,349.0,55.0,1.9,13.0,118.0,223.71,177.04
2018,4,8,18,0,245.0,44.0,1.8,12.2,72.0,158.4,118.94
2018,4,8,18,15,140.0,26.5,1.8,11.8,41.0,87.81,33.19
2018,4,8,18,30,35.0,9.0,1.8,11.4,10.0,18.37,0.0
2018,4,8,18,45,17.5,4.5,1.8,11.0,5.0,0.0,0.0
2018,4,8,19,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,4,8,19,15,0.0,0.0,1.7,10.35,0.0,0.0,0.0
2018,4,8,19,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,4,8,19,45,0.0,0.0,1.55,9.9,0.0,0.0,0.0
2018,4,8,20,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,4,8,20,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2018,4,8,20,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,4,8,20,45,0.0,0.0,1.35,9.1,0.0,0.0,0.0
2018,4,8,21,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,4,8,21,15,0.0,0.0,1.25,8.85,0.0,0.0,0.0
2018,4,8,21,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,4,8,21,45,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,4,8,22,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,4,8,22,15,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,4,8,22,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,4,8,22,45,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,4,8,23,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,4,8,23,15,0.0,0.0,1.25,8.6,0.0,0.0,0.0
2018,4,8,23,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,4,8,23,45,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,4,9,0,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,4,9,0,15,0.0,0.0,1.3,8.65,0.0,0.0,0.0
2018,4,9,0,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,4,9,0,45,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,4,9,1,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,4,9,1,15,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,4,9,1,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,4,9,1,45,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,4,9,2,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,4,9,2,15,0.0,0.0,1.3,8.65,0.0,0.0,0.0
2018,4,9,2,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,4,9,2,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,4,9,3,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,4,9,3,15,0.0,0.0,1.3,8.35,0.0,0.0,0.0
2018,4,9,3,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,4,9,3,45,0.0,0.0,1.3,8.25,0.0,0.0,0.0
2018,4,9,4,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,4,9,4,15,0.0,0.0,1.25,8.1,0.0,0.0,0.0
2018,4,9,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,4,9,4,45,0.0,0.0,1.2,7.95,0.0,0.0,0.0
2018,4,9,5,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,4,9,5,15,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,4,9,5,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,4,9,5,45,10.5,9.5,1.15,8.95,10.0,9.34,0.0
2018,4,9,6,0,21.0,19.0,1.1,9.3,20.0,16.98,0.0
2018,4,9,6,15,47.5,37.5,1.4,9.95,43.5,32.44,21.87
2018,4,9,6,30,74.0,56.0,1.7,10.6,67.0,47.55,36.57
2018,4,9,6,45,115.5,76.5,1.95,11.25,102.0,63.71,51.52
2018,4,9,7,0,157.0,97.0,2.2,11.9,137.0,79.42,65.76
2018,4,9,7,15,197.0,115.5,2.25,12.35,177.5,101.52,75.33
2018,4,9,7,30,237.0,134.0,2.3,12.8,218.0,133.37,97.64
2018,4,9,7,45,238.5,158.0,2.35,13.25,253.5,167.89,125.44
2018,4,9,8,0,240.0,182.0,2.4,13.7,289.0,202.79,154.41
2018,4,9,8,15,209.0,206.0,2.35,14.25,307.0,234.09,181.49
2018,4,9,8,30,178.0,230.0,2.3,14.8,325.0,257.75,201.7
2018,4,9,8,45,233.5,247.0,2.25,15.3,383.0,303.52,237.32
2018,4,9,9,0,289.0,264.0,2.2,15.8,441.0,350.46,273.78
2018,4,9,9,15,424.0,242.5,2.2,16.35,522.5,405.99,316.79
2018,4,9,9,30,559.0,221.0,2.2,16.9,604.0,476.15,371.04
2018,4,9,9,45,684.5,187.0,2.2,17.45,680.0,539.82,420.16
2018,4,9,10,0,810.0,153.0,2.2,18.0,756.0,614.91,476.97
2018,4,9,10,15,790.0,168.5,2.15,18.45,775.5,648.63,500.96
2018,4,9,10,30,770.0,184.0,2.1,18.9,795.0,681.42,523.69
2018,4,9,10,45,808.0,171.5,2.05,19.35,828.5,726.36,555.47
2018,4,9,11,0,846.0,159.0,2.0,19.8,862.0,770.08,585.54
2018,4,9,11,15,868.0,150.5,1.95,20.1,882.5,805.35,607.9
2018,4,9,11,30,890.0,142.0,1.9,20.4,903.0,838.18,628.4
2018,4,9,11,45,885.5,145.5,1.85,20.75,907.5,860.1,641.25
2018,4,9,12,0,881.0,149.0,1.8,21.1,912.0,881.41,653.72
2018,4,9,12,15,885.5,145.5,1.75,21.35,911.0,896.18,662.08
2018,4,9,12,30,890.0,142.0,1.7,21.6,910.0,910.4,670.17
2018,4,9,12,45,886.5,142.0,1.7,21.85,900.0,918.24,674.72
2018,4,9,13,0,883.0,142.0,1.7,22.1,890.0,923.04,677.47
2018,4,9,13,15,876.0,140.5,1.6,22.3,870.0,924.31,676.96
2018,4,9,13,30,869.0,139.0,1.5,22.5,850.0,918.69,672.08
2018,4,9,13,45,732.5,193.5,1.4,22.7,780.5,857.49,631.05
2018,4,9,14,0,596.0,248.0,1.3,22.9,711.0,792.0,585.11
2018,4,9,14,15,556.0,250.5,1.2,22.95,668.5,754.68,559.64
2018,4,9,14,30,516.0,253.0,1.1,23.0,626.0,718.27,534.25
2018,4,9,14,45,496.0,242.5,0.95,23.1,586.0,684.07,510.27
2018,4,9,15,0,476.0,232.0,0.8,23.2,546.0,648.76,485.37
2018,4,9,15,15,450.0,220.0,0.8,23.2,501.0,606.24,457.0
2018,4,9,15,30,424.0,208.0,0.8,23.2,456.0,563.4,427.99
2018,4,9,15,45,443.0,188.0,0.55,23.05,428.0,544.85,414.67
2018,4,9,16,0,462.0,168.0,0.3,22.9,400.0,523.58,398.82
2018,4,9,16,15,421.0,156.0,0.4,22.35,350.5,468.34,361.2
2018,4,9,16,30,380.0,144.0,0.5,21.8,301.0,414.83,323.72
2018,4,9,16,45,378.0,121.5,0.65,21.3,259.5,374.62,295.54
2018,4,9,17,0,376.0,99.0,0.8,20.8,218.0,333.34,264.84
2018,4,9,17,15,338.0,84.0,0.9,19.8,176.0,281.71,224.34
2018,4,9,17,30,300.0,69.0,1.0,18.8,134.0,232.76,184.26
2018,4,9,17,45,222.0,52.0,1.1,17.85,93.0,167.57,129.86
2018,4,9,18,0,144.0,35.0,1.2,16.9,52.0,109.25,80.0
2018,4,9,18,15,90.5,22.0,1.25,16.35,31.0,60.82,24.84
2018,4,9,18,30,37.0,9.0,1.3,15.8,10.0,18.99,0.0
2018,4,9,18,45,18.5,4.5,1.35,15.3,5.0,0.0,0.0
2018,4,9,19,0,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,4,9,19,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2018,4,9,19,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,4,9,19,45,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,4,9,20,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,4,9,20,15,0.0,0.0,1.25,13.45,0.0,0.0,0.0
2018,4,9,20,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,4,9,20,45,0.0,0.0,1.15,13.15,0.0,0.0,0.0
2018,4,9,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,4,9,21,15,0.0,0.0,1.05,13.1,0.0,0.0,0.0
2018,4,9,21,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,4,9,21,45,0.0,0.0,1.0,13.35,0.0,0.0,0.0
2018,4,9,22,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,4,9,22,15,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,4,9,22,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,4,9,22,45,0.0,0.0,0.7,14.45,0.0,0.0,0.0
2018,4,9,23,0,0.0,0.0,0.6,14.8,0.0,0.0,0.0
2018,4,9,23,15,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,4,9,23,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,4,9,23,45,0.0,0.0,0.6,15.15,0.0,0.0,0.0
2018,4,10,0,0,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,4,10,0,15,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,4,10,0,30,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,4,10,0,45,0.0,0.0,0.95,14.15,0.0,0.0,0.0
2018,4,10,1,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,4,10,1,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2018,4,10,1,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,4,10,1,45,0.0,0.0,1.55,12.95,0.0,0.0,0.0
2018,4,10,2,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,4,10,2,15,0.0,0.0,1.85,12.6,0.0,0.0,0.0
2018,4,10,2,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,4,10,2,45,0.0,0.0,2.15,12.45,0.0,0.0,0.0
2018,4,10,3,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,4,10,3,15,0.0,0.0,2.3,12.25,0.0,0.0,0.0
2018,4,10,3,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,4,10,3,45,0.0,0.0,2.3,11.95,0.0,0.0,0.0
2018,4,10,4,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,4,10,4,15,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,4,10,4,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,4,10,4,45,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,4,10,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,4,10,5,15,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,4,10,5,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,4,10,5,45,5.5,2.0,1.95,11.6,2.5,1.97,0.0
2018,4,10,6,0,11.0,4.0,2.0,11.8,5.0,3.52,0.0
2018,4,10,6,15,5.5,6.0,2.15,12.15,6.5,5.83,0.0
2018,4,10,6,30,0.0,8.0,2.3,12.5,8.0,7.71,1.18
2018,4,10,6,45,0.0,15.5,2.45,12.9,15.5,14.94,7.77
2018,4,10,7,0,0.0,23.0,2.6,13.3,23.0,22.19,14.35
2018,4,10,7,15,26.0,68.0,2.65,13.6,77.5,65.01,49.19
2018,4,10,7,30,52.0,113.0,2.7,13.9,132.0,107.74,83.66
2018,4,10,7,45,89.5,149.5,2.75,14.2,187.5,143.7,111.55
2018,4,10,8,0,127.0,186.0,2.8,14.5,243.0,188.11,146.51
2018,4,10,8,15,158.5,210.0,2.9,14.7,289.5,225.29,175.99
2018,4,10,8,30,190.0,234.0,3.0,14.9,336.0,265.81,208.32
2018,4,10,8,45,166.5,256.0,3.1,15.05,351.0,287.97,226.93
2018,4,10,9,0,143.0,278.0,3.2,15.2,366.0,307.83,243.17
2018,4,10,9,15,132.5,297.5,3.25,15.35,383.5,329.29,260.08
2018,4,10,9,30,122.0,317.0,3.3,15.5,401.0,349.74,275.84
2018,4,10,9,45,140.5,338.0,3.35,15.65,439.5,386.42,304.13
2018,4,10,10,0,159.0,359.0,3.4,15.8,478.0,424.66,333.33
2018,4,10,10,15,135.0,361.0,3.35,15.9,465.0,420.66,329.55
2018,4,10,10,30,111.0,363.0,3.3,16.0,452.0,414.39,324.05
2018,4,10,10,45,85.0,366.5,3.25,16.1,435.5,407.25,317.69
2018,4,10,11,0,59.0,370.0,3.2,16.2,419.0,396.28,308.34
2018,4,10,11,15,50.5,363.5,3.15,16.2,406.0,387.41,301.25
2018,4,10,11,30,42.0,357.0,3.1,16.2,393.0,377.73,293.54
2018,4,10,11,45,50.5,372.5,3.05,16.15,416.0,402.39,312.41
2018,4,10,12,0,59.0,388.0,3.0,16.1,439.0,427.52,331.42
2018,4,10,12,15,71.5,400.0,3.05,16.05,462.0,453.01,350.98
2018,4,10,12,30,84.0,412.0,3.1,16.0,485.0,478.88,370.8
2018,4,10,12,45,111.0,415.5,3.15,15.95,510.5,513.53,397.66
2018,4,10,13,0,138.0,419.0,3.2,15.9,536.0,544.69,421.84
2018,4,10,13,15,80.0,334.5,3.25,15.8,402.0,404.92,316.44
2018,4,10,13,30,22.0,250.0,3.3,15.7,268.0,268.96,210.79
2018,4,10,13,45,19.0,228.0,3.35,15.6,243.0,244.74,192.44
2018,4,10,14,0,16.0,206.0,3.4,15.5,218.0,215.73,169.84
2018,4,10,14,15,41.0,263.5,3.4,15.35,293.5,302.1,239.2
2018,4,10,14,30,66.0,321.0,3.4,15.2,369.0,385.33,304.76
2018,4,10,14,45,52.5,293.5,3.45,15.05,330.5,345.5,274.01
2018,4,10,15,0,39.0,266.0,3.5,14.9,292.0,305.72,243.36
2018,4,10,15,15,27.5,235.5,3.5,14.9,253.0,264.46,211.06
2018,4,10,15,30,16.0,205.0,3.5,14.9,214.0,216.58,173.02
2018,4,10,15,45,20.5,191.5,3.6,14.6,202.5,206.44,165.82
2018,4,10,16,0,25.0,178.0,3.7,14.3,191.0,196.0,158.2
2018,4,10,16,15,17.0,143.5,3.7,14.1,152.0,154.33,124.32
2018,4,10,16,30,9.0,109.0,3.7,13.9,113.0,113.18,90.35
2018,4,10,16,45,7.5,70.5,3.65,13.75,73.5,72.63,56.46
2018,4,10,17,0,6.0,32.0,3.6,13.6,34.0,34.22,23.83
2018,4,10,17,15,14.5,46.5,3.3,13.1,50.0,53.47,40.41
2018,4,10,17,30,23.0,61.0,3.0,12.6,66.0,74.38,57.96
2018,4,10,17,45,55.5,48.0,2.7,12.1,56.0,79.04,60.98
2018,4,10,18,0,88.0,35.0,2.4,11.6,46.0,80.95,59.94
2018,4,10,18,15,78.5,24.0,2.35,11.2,30.5,60.35,28.62
2018,4,10,18,30,69.0,13.0,2.3,10.8,15.0,31.87,0.0
2018,4,10,18,45,34.5,6.5,2.25,10.4,7.5,0.0,0.0
2018,4,10,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,4,10,19,15,0.0,0.0,2.15,9.75,0.0,0.0,0.0
2018,4,10,19,30,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,4,10,19,45,0.0,0.0,2.05,9.25,0.0,0.0,0.0
2018,4,10,20,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,4,10,20,15,0.0,0.0,1.95,8.8,0.0,0.0,0.0
2018,4,10,20,30,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,4,10,20,45,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,4,10,21,0,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,4,10,21,15,0.0,0.0,1.7,8.05,0.0,0.0,0.0
2018,4,10,21,30,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,4,10,21,45,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,4,10,22,0,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,4,10,22,15,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,4,10,22,30,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,4,10,22,45,0.0,0.0,1.7,7.45,0.0,0.0,0.0
2018,4,10,23,0,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,4,10,23,15,0.0,0.0,1.65,7.3,0.0,0.0,0.0
2018,4,10,23,30,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,4,10,23,45,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,4,11,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,4,11,0,15,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,4,11,0,30,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,4,11,0,45,0.0,0.0,1.65,7.35,0.0,0.0,0.0
2018,4,11,1,0,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,4,11,1,15,0.0,0.0,1.8,7.75,0.0,0.0,0.0
2018,4,11,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,4,11,1,45,0.0,0.0,2.0,8.25,0.0,0.0,0.0
2018,4,11,2,0,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,4,11,2,15,0.0,0.0,2.25,8.6,0.0,0.0,0.0
2018,4,11,2,30,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,4,11,2,45,0.0,0.0,2.5,8.85,0.0,0.0,0.0
2018,4,11,3,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,4,11,3,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2018,4,11,3,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,4,11,3,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2018,4,11,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,4,11,4,15,0.0,0.0,2.7,8.95,0.0,0.0,0.0
2018,4,11,4,30,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,4,11,4,45,0.0,0.0,2.55,8.85,0.0,0.0,0.0
2018,4,11,5,0,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,4,11,5,15,0.0,0.0,2.45,8.95,0.0,0.0,0.0
2018,4,11,5,30,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,4,11,5,45,8.5,8.5,2.3,9.2,9.0,8.36,0.0
2018,4,11,6,0,17.0,17.0,2.2,9.3,18.0,16.31,1.8
2018,4,11,6,15,32.0,31.5,2.35,9.65,36.0,28.03,18.57
2018,4,11,6,30,47.0,46.0,2.5,10.0,54.0,40.26,30.32
2018,4,11,6,45,88.5,67.5,2.65,10.3,88.5,57.45,46.21
2018,4,11,7,0,130.0,89.0,2.8,10.6,123.0,75.1,62.27
2018,4,11,7,15,250.0,106.0,2.75,10.85,190.0,99.97,72.01
2018,4,11,7,30,370.0,123.0,2.7,11.1,257.0,137.33,95.63
2018,4,11,7,45,342.5,145.0,2.7,11.35,283.5,177.25,129.77
2018,4,11,8,0,315.0,167.0,2.7,11.6,310.0,209.46,158.58
2018,4,11,8,15,357.5,182.5,2.65,11.8,362.5,252.2,193.83
2018,4,11,8,30,400.0,198.0,2.6,12.0,415.0,294.91,229.33
2018,4,11,8,45,366.0,227.5,2.55,12.2,439.0,333.82,262.78
2018,4,11,9,0,332.0,257.0,2.5,12.4,463.0,365.18,289.07
2018,4,11,9,15,278.5,288.5,2.6,12.6,469.5,385.95,306.33
2018,4,11,9,30,225.0,320.0,2.7,12.8,476.0,405.29,321.5
2018,4,11,9,45,264.5,329.0,2.75,13.0,521.5,444.37,352.11
2018,4,11,10,0,304.0,338.0,2.8,13.2,567.0,489.9,387.3
2018,4,11,10,15,352.0,338.0,3.0,13.25,612.5,535.35,422.94
2018,4,11,10,30,400.0,338.0,3.2,13.3,658.0,583.61,460.52
2018,4,11,10,45,365.5,362.0,3.4,13.4,660.5,598.36,471.02
2018,4,11,11,0,331.0,386.0,3.6,13.5,663.0,610.28,479.35
2018,4,11,11,15,317.0,397.0,3.8,13.45,666.0,623.13,489.13
2018,4,11,11,30,303.0,408.0,4.0,13.4,669.0,634.5,497.74
2018,4,11,11,45,304.0,411.0,4.15,13.4,674.5,649.06,508.97
2018,4,11,12,0,305.0,414.0,4.3,13.4,680.0,662.77,519.79
2018,4,11,12,15,264.5,420.0,4.45,13.35,650.5,643.17,504.89
2018,4,11,12,30,224.0,426.0,4.6,13.3,621.0,618.03,485.9
2018,4,11,12,45,272.5,412.0,4.7,13.3,646.5,656.28,516.73
2018,4,11,13,0,321.0,398.0,4.8,13.3,672.0,690.61,544.36
2018,4,11,13,15,222.5,378.0,4.85,13.2,566.0,581.78,461.06
2018,4,11,13,30,124.0,358.0,4.9,13.1,460.0,476.4,378.74
2018,4,11,13,45,104.0,346.5,4.9,13.0,430.5,448.8,357.7
2018,4,11,14,0,84.0,335.0,4.9,12.9,401.0,413.62,330.4
2018,4,11,14,15,300.5,293.5,4.85,12.8,515.0,573.84,462.55
2018,4,11,14,30,517.0,252.0,4.8,12.7,629.0,721.03,580.14
2018,4,11,14,45,446.5,255.5,4.75,12.6,569.0,659.21,531.91
2018,4,11,15,0,376.0,259.0,4.7,12.5,509.0,590.32,478.84
2018,4,11,15,15,264.5,253.0,4.7,12.5,423.0,488.69,398.32
2018,4,11,15,30,153.0,247.0,4.7,12.5,337.0,383.23,313.07
2018,4,11,15,45,266.5,217.0,4.7,12.45,358.5,440.06,362.69
2018,4,11,16,0,380.0,187.0,4.7,12.4,380.0,480.32,398.08
2018,4,11,16,15,321.0,175.5,4.6,12.2,327.0,416.54,346.44
2018,4,11,16,30,262.0,164.0,4.5,12.0,274.0,356.22,297.1
2018,4,11,16,45,152.5,120.5,4.4,11.85,182.5,224.16,187.06
2018,4,11,17,0,43.0,77.0,4.3,11.7,91.0,102.47,82.97
2018,4,11,17,15,26.0,45.5,4.25,11.45,53.5,58.33,44.97
2018,4,11,17,30,9.0,14.0,4.2,11.2,16.0,17.83,9.78
2018,4,11,17,45,42.0,27.5,4.15,11.0,33.0,47.98,35.15
2018,4,11,18,0,75.0,41.0,4.1,10.8,50.0,78.84,58.81
2018,4,11,18,15,43.0,25.5,4.25,10.55,30.0,46.72,23.23
2018,4,11,18,30,11.0,10.0,4.4,10.3,10.0,12.9,0.0
2018,4,11,18,45,5.5,5.0,4.55,10.05,5.0,0.0,0.0
2018,4,11,19,0,0.0,0.0,4.7,9.8,0.0,0.0,0.0
2018,4,11,19,15,0.0,0.0,4.45,9.5,0.0,0.0,0.0
2018,4,11,19,30,0.0,0.0,4.2,9.2,0.0,0.0,0.0
2018,4,11,19,45,0.0,0.0,3.95,8.9,0.0,0.0,0.0
2018,4,11,20,0,0.0,0.0,3.7,8.6,0.0,0.0,0.0
2018,4,11,20,15,0.0,0.0,3.6,8.4,0.0,0.0,0.0
2018,4,11,20,30,0.0,0.0,3.5,8.2,0.0,0.0,0.0
2018,4,11,20,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2018,4,11,21,0,0.0,0.0,3.2,7.8,0.0,0.0,0.0
2018,4,11,21,15,0.0,0.0,3.1,7.65,0.0,0.0,0.0
2018,4,11,21,30,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2018,4,11,21,45,0.0,0.0,2.85,7.35,0.0,0.0,0.0
2018,4,11,22,0,0.0,0.0,2.7,7.2,0.0,0.0,0.0
2018,4,11,22,15,0.0,0.0,2.65,7.1,0.0,0.0,0.0
2018,4,11,22,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2018,4,11,22,45,0.0,0.0,2.6,6.9,0.0,0.0,0.0
2018,4,11,23,0,0.0,0.0,2.6,6.8,0.0,0.0,0.0
2018,4,11,23,15,0.0,0.0,2.55,6.7,0.0,0.0,0.0
2018,4,11,23,30,0.0,0.0,2.5,6.6,0.0,0.0,0.0
2018,4,11,23,45,0.0,0.0,2.5,6.55,0.0,0.0,0.0
2018,4,12,0,0,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2018,4,12,0,15,0.0,0.0,2.4,6.35,0.0,0.0,0.0
2018,4,12,0,30,0.0,0.0,2.3,6.2,0.0,0.0,0.0
2018,4,12,0,45,0.0,0.0,2.25,6.05,0.0,0.0,0.0
2018,4,12,1,0,0.0,0.0,2.2,5.9,0.0,0.0,0.0
2018,4,12,1,15,0.0,0.0,2.15,5.8,0.0,0.0,0.0
2018,4,12,1,30,0.0,0.0,2.1,5.7,0.0,0.0,0.0
2018,4,12,1,45,0.0,0.0,2.1,5.6,0.0,0.0,0.0
2018,4,12,2,0,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2018,4,12,2,15,0.0,0.0,2.05,5.4,0.0,0.0,0.0
2018,4,12,2,30,0.0,0.0,2.0,5.3,0.0,0.0,0.0
2018,4,12,2,45,0.0,0.0,2.0,5.25,0.0,0.0,0.0
2018,4,12,3,0,0.0,0.0,2.0,5.2,0.0,0.0,0.0
2018,4,12,3,15,0.0,0.0,1.95,5.1,0.0,0.0,0.0
2018,4,12,3,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2018,4,12,3,45,0.0,0.0,1.9,4.95,0.0,0.0,0.0
2018,4,12,4,0,0.0,0.0,1.9,4.9,0.0,0.0,0.0
2018,4,12,4,15,0.0,0.0,1.85,4.85,0.0,0.0,0.0
2018,4,12,4,30,0.0,0.0,1.8,4.8,0.0,0.0,0.0
2018,4,12,4,45,0.0,0.0,1.75,4.75,0.0,0.0,0.0
2018,4,12,5,0,0.0,0.0,1.7,4.7,0.0,0.0,0.0
2018,4,12,5,15,2.5,1.0,1.75,5.25,1.0,0.0,0.0
2018,4,12,5,30,5.0,2.0,1.8,5.8,2.0,0.0,0.0
2018,4,12,5,45,78.5,15.0,1.9,6.35,20.0,14.74,0.0
2018,4,12,6,0,152.0,28.0,2.0,6.9,38.0,22.15,7.17
2018,4,12,6,15,282.5,40.5,2.3,7.4,80.5,31.14,21.63
2018,4,12,6,30,413.0,53.0,2.6,7.9,123.0,40.43,30.81
2018,4,12,6,45,491.0,62.0,2.9,8.45,173.5,44.84,35.17
2018,4,12,7,0,569.0,71.0,3.2,9.0,224.0,55.91,38.26
2018,4,12,7,15,620.5,78.0,3.3,9.35,277.5,95.97,55.61
2018,4,12,7,30,672.0,85.0,3.4,9.7,331.0,141.59,86.39
2018,4,12,7,45,707.5,90.5,3.5,10.0,384.5,188.62,124.48
2018,4,12,8,0,743.0,96.0,3.6,10.3,438.0,239.18,168.51
2018,4,12,8,15,767.5,101.0,3.6,10.65,488.5,289.64,213.98
2018,4,12,8,30,792.0,106.0,3.6,11.0,539.0,345.3,263.64
2018,4,12,8,45,808.5,111.0,3.6,11.35,585.5,396.27,308.99
2018,4,12,9,0,825.0,116.0,3.6,11.7,632.0,447.97,353.88
2018,4,12,9,15,835.5,121.0,3.55,11.95,673.5,497.36,395.87
2018,4,12,9,30,846.0,126.0,3.5,12.2,715.0,546.47,436.44
2018,4,12,9,45,852.0,131.0,3.45,12.45,750.0,592.58,473.55
2018,4,12,10,0,858.0,136.0,3.4,12.7,785.0,637.61,508.81
2018,4,12,10,15,763.0,181.0,3.4,12.85,774.0,652.46,519.38
2018,4,12,10,30,668.0,226.0,3.4,13.0,763.0,660.84,524.38
2018,4,12,10,45,474.5,309.0,3.4,13.2,695.5,627.04,495.13
2018,4,12,11,0,281.0,392.0,3.4,13.4,628.0,580.18,455.26
2018,4,12,11,15,222.5,386.5,3.45,13.5,575.5,542.01,425.79
2018,4,12,11,30,164.0,381.0,3.5,13.6,523.0,498.95,392.12
2018,4,12,11,45,133.5,385.5,3.55,13.7,501.5,484.88,380.72
2018,4,12,12,0,103.0,390.0,3.6,13.8,480.0,469.15,367.83
2018,4,12,12,15,237.0,346.0,3.75,13.8,553.0,547.85,432.42
2018,4,12,12,30,371.0,302.0,3.9,13.8,626.0,630.84,498.95
2018,4,12,12,45,610.5,235.5,4.0,13.85,761.5,783.46,617.81
2018,4,12,13,0,850.0,169.0,4.1,13.9,897.0,933.32,726.45
2018,4,12,13,15,800.0,184.5,4.2,13.8,858.5,909.57,709.78
2018,4,12,13,30,750.0,200.0,4.3,13.7,820.0,886.39,694.99
2018,4,12,13,45,789.0,179.5,4.35,13.65,814.5,899.49,705.84
2018,4,12,14,0,828.0,159.0,4.4,13.6,809.0,906.18,712.01
2018,4,12,14,15,816.0,157.0,4.4,13.5,776.0,887.03,699.52
2018,4,12,14,30,804.0,155.0,4.4,13.4,743.0,865.3,685.39
2018,4,12,14,45,745.5,164.5,4.4,13.3,687.5,817.92,652.45
2018,4,12,15,0,687.0,174.0,4.4,13.2,632.0,766.93,616.59
2018,4,12,15,15,649.5,172.5,4.4,13.2,583.0,721.01,583.06
2018,4,12,15,30,612.0,171.0,4.4,13.2,534.0,674.71,548.59
2018,4,12,15,45,635.5,152.0,4.3,12.9,501.5,655.19,535.71
2018,4,12,16,0,659.0,133.0,4.2,12.6,469.0,632.07,519.6
2018,4,12,16,15,645.5,123.0,4.0,12.35,424.0,590.13,487.39
2018,4,12,16,30,632.0,113.0,3.8,12.1,379.0,547.34,454.0
2018,4,12,16,45,590.5,104.0,3.65,11.8,326.5,488.16,406.58
2018,4,12,17,0,549.0,95.0,3.5,11.5,274.0,430.81,359.38
2018,4,12,17,15,487.0,86.0,3.2,10.95,223.5,363.43,302.62
2018,4,12,17,30,425.0,77.0,2.9,10.4,173.0,303.41,250.35
2018,4,12,17,45,334.5,63.5,2.6,9.85,127.0,231.07,186.87
2018,4,12,18,0,244.0,50.0,2.3,9.3,81.0,167.22,129.59
2018,4,12,18,15,143.0,32.0,2.3,9.0,48.0,99.83,58.77
2018,4,12,18,30,42.0,14.0,2.3,8.7,15.0,25.59,0.0
2018,4,12,18,45,21.0,7.0,2.25,8.35,7.5,0.0,0.0
2018,4,12,19,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,4,12,19,15,0.0,0.0,2.2,7.85,0.0,0.0,0.0
2018,4,12,19,30,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,4,12,19,45,0.0,0.0,2.15,7.55,0.0,0.0,0.0
2018,4,12,20,0,0.0,0.0,2.1,7.4,0.0,0.0,0.0
2018,4,12,20,15,0.0,0.0,2.05,7.25,0.0,0.0,0.0
2018,4,12,20,30,0.0,0.0,2.0,7.1,0.0,0.0,0.0
2018,4,12,20,45,0.0,0.0,1.9,6.95,0.0,0.0,0.0
2018,4,12,21,0,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,4,12,21,15,0.0,0.0,1.75,6.65,0.0,0.0,0.0
2018,4,12,21,30,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,4,12,21,45,0.0,0.0,1.65,6.35,0.0,0.0,0.0
2018,4,12,22,0,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,4,12,22,15,0.0,0.0,1.55,6.1,0.0,0.0,0.0
2018,4,12,22,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,4,12,22,45,0.0,0.0,1.45,5.85,0.0,0.0,0.0
2018,4,12,23,0,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,4,12,23,15,0.0,0.0,1.4,5.55,0.0,0.0,0.0
2018,4,12,23,30,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,4,12,23,45,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,4,13,0,0,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,4,13,0,15,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,4,13,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,4,13,0,45,0.0,0.0,1.35,4.95,0.0,0.0,0.0
2018,4,13,1,0,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,4,13,1,15,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,4,13,1,30,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,4,13,1,45,0.0,0.0,1.35,4.6,0.0,0.0,0.0
2018,4,13,2,0,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,4,13,2,15,0.0,0.0,1.4,4.45,0.0,0.0,0.0
2018,4,13,2,30,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,4,13,2,45,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,4,13,3,0,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,4,13,3,15,0.0,0.0,1.45,4.15,0.0,0.0,0.0
2018,4,13,3,30,0.0,0.0,1.5,4.1,0.0,0.0,0.0
2018,4,13,3,45,0.0,0.0,1.5,4.05,0.0,0.0,0.0
2018,4,13,4,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2018,4,13,4,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2018,4,13,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2018,4,13,4,45,0.0,0.0,1.5,3.95,0.0,0.0,0.0
2018,4,13,5,0,0.0,0.0,1.5,3.9,0.0,0.0,0.0
2018,4,13,5,15,2.5,1.0,1.65,4.55,1.0,0.0,0.0
2018,4,13,5,30,5.0,2.0,1.8,5.2,2.0,0.0,0.0
2018,4,13,5,45,81.5,16.0,1.9,5.8,22.0,15.73,0.0
2018,4,13,6,0,158.0,30.0,2.0,6.4,42.0,23.72,10.06
2018,4,13,6,15,274.5,43.5,2.2,7.1,83.5,33.47,23.85
2018,4,13,6,30,391.0,57.0,2.4,7.8,125.0,42.73,32.95
2018,4,13,6,45,472.5,66.0,2.6,8.45,175.5,48.16,38.22
2018,4,13,7,0,554.0,75.0,2.8,9.1,226.0,61.94,41.61
2018,4,13,7,15,607.5,81.5,3.05,9.85,279.5,101.07,59.49
2018,4,13,7,30,661.0,88.0,3.3,10.6,333.0,146.0,90.12
2018,4,13,7,45,699.5,93.0,3.6,11.3,386.5,192.67,127.8
2018,4,13,8,0,738.0,98.0,3.9,12.0,440.0,243.17,171.39
2018,4,13,8,15,764.5,102.0,3.95,12.5,491.0,293.13,216.07
2018,4,13,8,30,791.0,106.0,4.0,13.0,542.0,348.44,265.0
2018,4,13,8,45,810.5,109.5,4.1,13.5,589.0,399.15,309.76
2018,4,13,9,0,830.0,113.0,4.2,14.0,636.0,450.86,354.37
2018,4,13,9,15,848.0,114.0,4.15,14.4,678.5,500.34,396.01
2018,4,13,9,30,866.0,115.0,4.1,14.8,721.0,550.16,436.77
2018,4,13,9,45,881.0,115.0,4.0,15.2,758.5,600.01,476.29
2018,4,13,10,0,896.0,115.0,3.9,15.6,796.0,646.52,512.25
2018,4,13,10,15,902.0,117.0,3.9,15.9,824.5,688.37,544.22
2018,4,13,10,30,908.0,119.0,3.9,16.2,853.0,728.6,574.27
2018,4,13,10,45,913.0,120.5,3.85,16.5,875.0,765.87,600.24
2018,4,13,11,0,918.0,122.0,3.8,16.8,897.0,801.1,623.97
2018,4,13,11,15,920.0,123.5,3.75,17.05,911.0,831.82,644.39
2018,4,13,11,30,922.0,125.0,3.7,17.3,925.0,860.05,662.93
2018,4,13,11,45,920.5,126.5,3.65,17.55,930.0,882.8,677.55
2018,4,13,12,0,919.0,128.0,3.6,17.8,935.0,902.69,690.18
2018,4,13,12,15,918.0,128.0,3.55,18.0,932.5,918.62,700.23
2018,4,13,12,30,917.0,128.0,3.5,18.2,930.0,931.56,708.3
2018,4,13,12,45,915.0,127.0,3.45,18.35,920.0,939.58,713.22
2018,4,13,13,0,913.0,126.0,3.4,18.5,910.0,944.48,716.15
2018,4,13,13,15,906.0,126.5,3.35,18.6,891.5,943.32,715.21
2018,4,13,13,30,899.0,127.0,3.3,18.7,873.0,939.06,712.33
2018,4,13,13,45,894.5,125.0,3.25,18.8,848.5,931.4,707.28
2018,4,13,14,0,890.0,123.0,3.2,18.9,824.0,920.7,700.3
2018,4,13,14,15,863.5,127.0,3.1,18.9,785.0,898.99,685.79
2018,4,13,14,30,837.0,131.0,3.0,18.9,746.0,870.42,666.66
2018,4,13,14,45,830.0,126.0,2.95,18.9,709.0,846.59,651.24
2018,4,13,15,0,823.0,121.0,2.9,18.9,672.0,820.21,633.99
2018,4,13,15,15,798.0,116.5,2.9,18.9,622.5,777.58,605.43
2018,4,13,15,30,773.0,112.0,2.9,18.9,573.0,733.64,575.71
2018,4,13,15,45,764.0,107.0,2.6,18.6,531.0,700.07,552.34
2018,4,13,16,0,755.0,102.0,2.3,18.3,489.0,667.43,529.35
2018,4,13,16,15,719.5,97.0,2.05,17.85,435.5,612.77,489.05
2018,4,13,16,30,684.0,92.0,1.8,17.4,382.0,558.74,448.26
2018,4,13,16,45,655.0,85.5,1.55,16.95,333.5,507.9,408.92
2018,4,13,17,0,626.0,79.0,1.3,16.5,285.0,457.85,368.95
2018,4,13,17,15,560.5,69.0,1.3,15.65,229.0,385.94,312.03
2018,4,13,17,30,495.0,59.0,1.3,14.8,173.0,318.73,256.67
2018,4,13,17,45,411.0,50.5,1.3,14.0,128.5,250.43,198.44
2018,4,13,18,0,327.0,42.0,1.3,13.2,84.0,189.2,144.31
2018,4,13,18,15,204.5,28.0,1.3,12.7,50.5,115.67,70.35
2018,4,13,18,30,82.0,14.0,1.3,12.2,17.0,37.04,0.0
2018,4,13,18,45,41.0,7.0,1.35,11.75,8.5,0.0,0.0
2018,4,13,19,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,4,13,19,15,0.0,0.0,1.35,11.05,0.0,0.0,0.0
2018,4,13,19,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,4,13,19,45,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,4,13,20,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,4,13,20,15,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,4,13,20,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,4,13,20,45,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,4,13,21,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,4,13,21,15,0.0,0.0,1.3,9.35,0.0,0.0,0.0
2018,4,13,21,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,4,13,21,45,0.0,0.0,1.3,9.05,0.0,0.0,0.0
2018,4,13,22,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,4,13,22,15,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,4,13,22,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,4,13,22,45,0.0,0.0,1.3,8.65,0.0,0.0,0.0
2018,4,13,23,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,4,13,23,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,4,13,23,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,4,13,23,45,0.0,0.0,1.3,8.35,0.0,0.0,0.0
