Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,23,23,0,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,4,23,23,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,4,23,23,30,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,4,23,23,45,0.0,0.0,1.9,10.25,0.0,0.0,0.0
2018,4,24,0,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,4,24,0,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,4,24,0,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,4,24,0,45,0.0,0.0,1.75,9.8,0.0,0.0,0.0
2018,4,24,1,0,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,4,24,1,15,0.0,0.0,1.65,9.6,0.0,0.0,0.0
2018,4,24,1,30,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,4,24,1,45,0.0,0.0,1.6,9.45,0.0,0.0,0.0
2018,4,24,2,0,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,4,24,2,15,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,4,24,2,30,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,4,24,2,45,0.0,0.0,1.55,9.15,0.0,0.0,0.0
2018,4,24,3,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,4,24,3,15,0.0,0.0,1.5,9.05,0.0,0.0,0.0
2018,4,24,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,4,24,3,45,0.0,0.0,1.45,8.95,0.0,0.0,0.0
2018,4,24,4,0,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,4,24,4,15,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,4,24,4,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,4,24,4,45,0.0,0.0,1.4,8.85,0.0,0.0,0.0
2018,4,24,5,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,4,24,5,15,34.0,6.0,1.65,9.35,7.0,0.0,0.0
2018,4,24,5,30,68.0,12.0,1.9,9.9,14.0,11.8,0.0
2018,4,24,5,45,184.0,27.5,2.1,10.4,46.5,21.65,7.78
2018,4,24,6,0,300.0,43.0,2.3,10.9,79.0,33.16,23.1
2018,4,24,6,15,379.5,54.0,2.35,11.4,122.5,41.29,31.14
2018,4,24,6,30,459.0,65.0,2.4,11.9,166.0,47.54,37.1
2018,4,24,6,45,512.5,75.0,2.4,12.4,215.5,59.58,40.83
2018,4,24,7,0,566.0,85.0,2.4,12.9,265.0,98.8,59.06
2018,4,24,7,15,628.0,89.0,2.35,13.4,322.0,139.53,85.29
2018,4,24,7,30,690.0,93.0,2.3,13.9,379.0,186.85,121.64
2018,4,24,7,45,730.5,95.5,2.3,14.45,433.5,234.57,161.97
2018,4,24,8,0,771.0,98.0,2.3,15.0,488.0,289.59,209.33
2018,4,24,8,15,795.0,101.0,2.25,15.45,538.0,339.81,253.36
2018,4,24,8,30,819.0,104.0,2.2,15.9,588.0,391.88,298.12
2018,4,24,8,45,838.0,106.0,2.15,16.4,634.5,442.54,340.71
2018,4,24,9,0,857.0,108.0,2.1,16.9,681.0,494.05,382.65
2018,4,24,9,15,870.0,110.5,2.1,17.35,722.5,546.68,424.26
2018,4,24,9,30,883.0,113.0,2.1,17.8,764.0,595.68,461.98
2018,4,24,9,45,892.5,115.0,2.1,18.2,799.0,641.67,496.52
2018,4,24,10,0,902.0,117.0,2.1,18.6,834.0,686.69,529.39
2018,4,24,10,15,908.0,118.5,2.15,18.95,861.5,727.7,559.01
2018,4,24,10,30,914.0,120.0,2.2,19.3,889.0,767.07,585.65
2018,4,24,10,45,919.0,120.5,2.25,19.6,910.0,802.96,609.29
2018,4,24,11,0,924.0,121.0,2.3,19.9,931.0,836.79,631.37
2018,4,24,11,15,926.5,122.0,2.4,20.1,944.5,866.87,651.44
2018,4,24,11,30,929.0,123.0,2.5,20.3,958.0,894.48,669.85
2018,4,24,11,45,918.0,130.0,2.55,20.45,959.5,913.73,682.37
2018,4,24,12,0,907.0,137.0,2.6,20.6,961.0,929.85,692.92
2018,4,24,12,15,909.0,135.5,2.65,20.7,959.5,946.17,703.84
2018,4,24,12,30,911.0,134.0,2.7,20.8,958.0,959.62,712.94
2018,4,24,12,45,923.5,125.0,2.8,20.9,952.0,972.24,722.04
2018,4,24,13,0,936.0,116.0,2.9,21.0,946.0,981.79,729.23
2018,4,24,13,15,932.5,114.5,3.0,20.9,927.5,981.05,730.28
2018,4,24,13,30,929.0,113.0,3.1,20.8,909.0,977.14,729.41
2018,4,24,13,45,908.0,119.0,3.2,20.75,878.5,961.86,720.87
2018,4,24,14,0,887.0,125.0,3.3,20.7,848.0,943.85,710.59
2018,4,24,14,15,875.5,124.0,3.4,20.45,814.5,924.51,699.95
2018,4,24,14,30,864.0,123.0,3.5,20.2,781.0,907.64,690.98
2018,4,24,14,45,869.5,114.0,3.55,20.0,748.0,884.31,677.06
2018,4,24,15,0,875.0,105.0,3.6,19.8,715.0,862.92,664.5
2018,4,24,15,15,860.5,102.0,3.6,19.8,670.5,833.39,645.37
2018,4,24,15,30,846.0,99.0,3.6,19.8,626.0,797.07,621.32
2018,4,24,15,45,823.5,98.0,3.65,19.0,578.0,755.14,595.04
2018,4,24,16,0,801.0,97.0,3.7,18.2,530.0,712.24,567.49
2018,4,24,16,15,770.5,94.5,3.65,17.6,478.0,661.29,532.45
2018,4,24,16,30,740.0,92.0,3.6,17.0,426.0,613.21,497.47
2018,4,24,16,45,700.5,87.5,3.55,16.4,372.5,555.24,453.47
2018,4,24,17,0,661.0,83.0,3.5,15.8,319.0,498.85,409.31
2018,4,24,17,15,609.0,76.0,3.35,15.05,266.5,434.66,357.42
2018,4,24,17,30,557.0,69.0,3.2,14.3,214.0,373.82,306.43
2018,4,24,17,45,474.0,60.0,3.05,13.55,164.0,300.34,243.51
2018,4,24,18,0,391.0,51.0,2.9,12.8,114.0,233.71,184.82
2018,4,24,18,15,278.0,38.0,2.8,12.3,74.5,160.21,119.06
2018,4,24,18,30,165.0,25.0,2.7,11.8,35.0,91.46,27.3
2018,4,24,18,45,82.5,12.5,2.65,11.25,17.5,34.02,0.0
2018,4,24,19,0,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,4,24,19,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,4,24,19,30,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,4,24,19,45,0.0,0.0,2.35,10.05,0.0,0.0,0.0
2018,4,24,20,0,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,4,24,20,15,0.0,0.0,2.2,9.65,0.0,0.0,0.0
2018,4,24,20,30,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,4,24,20,45,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,4,24,21,0,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,4,24,21,15,0.0,0.0,1.85,9.05,0.0,0.0,0.0
2018,4,24,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,4,24,21,45,0.0,0.0,1.75,8.9,0.0,0.0,0.0
2018,4,24,22,0,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,4,24,22,15,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,4,24,22,30,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,4,24,22,45,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,4,24,23,0,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,4,24,23,15,0.0,0.0,1.65,8.75,0.0,0.0,0.0
2018,4,24,23,30,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,4,24,23,45,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,4,25,0,0,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,4,25,0,15,0.0,0.0,1.6,8.65,0.0,0.0,0.0
2018,4,25,0,30,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,4,25,0,45,0.0,0.0,1.6,8.55,0.0,0.0,0.0
2018,4,25,1,0,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,4,25,1,15,0.0,0.0,1.65,8.45,0.0,0.0,0.0
2018,4,25,1,30,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,4,25,1,45,0.0,0.0,1.75,8.4,0.0,0.0,0.0
2018,4,25,2,0,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,4,25,2,15,0.0,0.0,1.8,8.25,0.0,0.0,0.0
2018,4,25,2,30,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,4,25,2,45,0.0,0.0,1.8,7.95,0.0,0.0,0.0
2018,4,25,3,0,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,4,25,3,15,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,4,25,3,30,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,4,25,3,45,0.0,0.0,1.8,7.15,0.0,0.0,0.0
2018,4,25,4,0,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,4,25,4,15,0.0,0.0,1.8,6.85,0.0,0.0,0.0
2018,4,25,4,30,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,4,25,4,45,0.0,0.0,1.8,6.75,0.0,0.0,0.0
2018,4,25,5,0,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,4,25,5,15,38.5,7.0,2.05,7.2,8.0,0.0,0.0
2018,4,25,5,30,77.0,14.0,2.3,7.7,16.0,13.76,0.0
2018,4,25,5,45,200.0,28.5,2.6,8.2,49.5,22.39,9.69
2018,4,25,6,0,323.0,43.0,2.9,8.7,83.0,34.3,24.43
2018,4,25,6,15,398.5,53.0,2.9,9.1,126.0,39.99,30.31
2018,4,25,6,30,474.0,63.0,2.9,9.5,169.0,45.37,35.53
2018,4,25,6,45,469.5,78.0,2.9,9.95,206.0,63.71,43.74
2018,4,25,7,0,465.0,93.0,2.9,10.4,243.0,101.63,65.06
2018,4,25,7,15,530.5,101.0,2.8,10.9,300.5,141.02,91.53
2018,4,25,7,30,596.0,109.0,2.7,11.4,358.0,187.5,127.59
2018,4,25,7,45,656.0,107.0,2.65,11.95,414.0,230.8,163.6
2018,4,25,8,0,716.0,105.0,2.6,12.5,470.0,280.17,205.94
2018,4,25,8,15,766.0,105.0,2.55,13.1,530.0,336.98,254.74
2018,4,25,8,30,816.0,105.0,2.5,13.7,590.0,394.61,303.64
2018,4,25,8,45,832.0,107.5,2.4,14.3,635.0,444.31,345.67
2018,4,25,9,0,848.0,110.0,2.3,14.9,680.0,494.59,386.79
2018,4,25,9,15,860.0,113.0,2.3,15.4,720.5,543.6,426.04
2018,4,25,9,30,872.0,116.0,2.3,15.9,761.0,595.1,465.84
2018,4,25,9,45,881.0,117.5,2.25,16.45,795.0,639.84,499.27
2018,4,25,10,0,890.0,119.0,2.2,17.0,829.0,683.59,530.96
2018,4,25,10,15,895.5,121.0,2.25,17.45,856.5,724.21,560.29
2018,4,25,10,30,901.0,123.0,2.3,17.9,884.0,763.19,586.66
2018,4,25,10,45,904.5,124.0,2.35,18.35,903.5,797.94,609.38
2018,4,25,11,0,908.0,125.0,2.4,18.8,923.0,830.59,630.48
2018,4,25,11,15,909.5,126.0,2.5,19.05,935.5,859.38,649.7
2018,4,25,11,30,911.0,127.0,2.6,19.3,948.0,885.69,667.23
2018,4,25,11,45,910.5,127.5,2.7,19.6,952.5,907.24,681.42
2018,4,25,12,0,910.0,128.0,2.8,19.9,957.0,926.02,693.82
2018,4,25,12,15,910.0,127.5,2.9,20.0,954.5,941.45,704.57
2018,4,25,12,30,910.0,127.0,3.0,20.1,952.0,953.97,713.5
2018,4,25,12,45,908.5,125.5,3.05,20.2,941.5,961.15,718.58
2018,4,25,13,0,907.0,124.0,3.1,20.3,931.0,965.29,721.79
2018,4,25,13,15,902.0,123.0,3.2,20.25,912.0,963.63,722.05
2018,4,25,13,30,897.0,122.0,3.3,20.2,893.0,958.91,720.38
2018,4,25,13,45,890.5,121.0,3.4,20.2,867.5,949.8,715.72
2018,4,25,14,0,884.0,120.0,3.5,20.2,842.0,937.75,709.15
2018,4,25,14,15,874.0,119.0,3.55,19.95,810.0,919.7,698.9
2018,4,25,14,30,864.0,118.0,3.6,19.7,778.0,899.01,686.86
2018,4,25,14,45,851.5,116.0,3.7,19.45,739.0,877.62,674.61
2018,4,25,15,0,839.0,114.0,3.8,19.2,700.0,848.94,657.13
2018,4,25,15,15,823.5,111.0,3.8,19.2,656.5,814.55,634.37
2018,4,25,15,30,808.0,108.0,3.8,19.2,613.0,778.4,610.19
2018,4,25,15,45,786.0,105.5,3.9,18.35,565.5,736.23,583.64
2018,4,25,16,0,764.0,103.0,4.0,17.5,518.0,693.14,555.79
2018,4,25,16,15,733.5,100.0,4.05,16.85,467.0,645.54,523.11
2018,4,25,16,30,703.0,97.0,4.1,16.2,416.0,595.75,486.5
2018,4,25,16,45,663.5,91.5,4.1,15.55,363.5,537.97,442.4
2018,4,25,17,0,624.0,86.0,4.1,14.9,311.0,481.84,398.17
2018,4,25,17,15,569.5,79.5,4.05,14.15,259.5,418.31,346.46
2018,4,25,17,30,515.0,73.0,4.0,13.4,208.0,358.34,295.88
2018,4,25,17,45,437.0,63.5,3.95,12.65,160.0,288.24,235.42
2018,4,25,18,0,359.0,54.0,3.9,11.9,112.0,224.44,178.87
2018,4,25,18,15,251.5,40.0,3.8,11.45,73.5,153.68,115.43
2018,4,25,18,30,144.0,26.0,3.7,11.0,35.0,87.08,32.8
2018,4,25,18,45,74.0,13.5,3.6,10.5,18.0,32.92,0.0
2018,4,25,19,0,4.0,1.0,3.5,10.0,1.0,0.0,0.0
2018,4,25,19,15,2.0,0.5,3.5,9.9,0.5,0.0,0.0
2018,4,25,19,30,0.0,0.0,3.5,9.8,0.0,0.0,0.0
2018,4,25,19,45,0.0,0.0,3.45,9.65,0.0,0.0,0.0
2018,4,25,20,0,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2018,4,25,20,15,0.0,0.0,3.4,9.4,0.0,0.0,0.0
2018,4,25,20,30,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,4,25,20,45,0.0,0.0,3.35,9.25,0.0,0.0,0.0
2018,4,25,21,0,0.0,0.0,3.3,9.2,0.0,0.0,0.0
2018,4,25,21,15,0.0,0.0,3.3,9.1,0.0,0.0,0.0
2018,4,25,21,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2018,4,25,21,45,0.0,0.0,3.3,8.95,0.0,0.0,0.0
2018,4,25,22,0,0.0,0.0,3.3,8.9,0.0,0.0,0.0
2018,4,25,22,15,0.0,0.0,3.35,8.85,0.0,0.0,0.0
2018,4,25,22,30,0.0,0.0,3.4,8.8,0.0,0.0,0.0
2018,4,25,22,45,0.0,0.0,3.5,8.8,0.0,0.0,0.0
2018,4,25,23,0,0.0,0.0,3.6,8.8,0.0,0.0,0.0
2018,4,25,23,15,0.0,0.0,3.55,8.75,0.0,0.0,0.0
2018,4,25,23,30,0.0,0.0,3.5,8.7,0.0,0.0,0.0
2018,4,25,23,45,0.0,0.0,3.5,8.65,0.0,0.0,0.0
2018,4,26,0,0,0.0,0.0,3.5,8.6,0.0,0.0,0.0
2018,4,26,0,15,0.0,0.0,3.4,8.55,0.0,0.0,0.0
2018,4,26,0,30,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2018,4,26,0,45,0.0,0.0,3.25,8.45,0.0,0.0,0.0
2018,4,26,1,0,0.0,0.0,3.2,8.4,0.0,0.0,0.0
2018,4,26,1,15,0.0,0.0,3.1,8.35,0.0,0.0,0.0
2018,4,26,1,30,0.0,0.0,3.0,8.3,0.0,0.0,0.0
2018,4,26,1,45,0.0,0.0,2.9,8.2,0.0,0.0,0.0
2018,4,26,2,0,0.0,0.0,2.8,8.1,0.0,0.0,0.0
2018,4,26,2,15,0.0,0.0,2.75,8.05,0.0,0.0,0.0
2018,4,26,2,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2018,4,26,2,45,0.0,0.0,2.65,7.9,0.0,0.0,0.0
2018,4,26,3,0,0.0,0.0,2.6,7.8,0.0,0.0,0.0
2018,4,26,3,15,0.0,0.0,2.55,7.65,0.0,0.0,0.0
2018,4,26,3,30,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2018,4,26,3,45,0.0,0.0,2.45,7.4,0.0,0.0,0.0
2018,4,26,4,0,0.0,0.0,2.4,7.3,0.0,0.0,0.0
2018,4,26,4,15,0.0,0.0,2.45,7.2,0.0,0.0,0.0
2018,4,26,4,30,0.0,0.0,2.5,7.1,0.0,0.0,0.0
2018,4,26,4,45,0.0,0.0,2.5,7.05,0.0,0.0,0.0
2018,4,26,5,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2018,4,26,5,15,0.0,4.0,2.75,7.4,4.0,0.0,0.0
2018,4,26,5,30,0.0,8.0,3.0,7.8,8.0,7.86,0.0
2018,4,26,5,45,7.5,24.0,3.2,8.15,25.0,22.45,10.74
2018,4,26,6,0,15.0,40.0,3.4,8.5,42.0,36.64,26.61
2018,4,26,6,15,43.5,60.5,3.45,8.95,69.5,54.01,42.92
2018,4,26,6,30,72.0,81.0,3.5,9.4,97.0,67.48,55.49
2018,4,26,6,45,167.5,97.0,3.55,9.8,148.0,79.66,60.75
2018,4,26,7,0,263.0,113.0,3.6,10.2,199.0,110.19,79.47
2018,4,26,7,15,330.0,123.5,3.55,10.6,250.0,137.61,97.56
2018,4,26,7,30,397.0,134.0,3.5,11.0,301.0,176.91,127.67
2018,4,26,7,45,491.0,135.5,3.5,11.45,369.0,221.61,162.9
2018,4,26,8,0,585.0,137.0,3.5,11.9,437.0,274.7,206.5
2018,4,26,8,15,681.5,125.0,3.5,12.35,507.5,326.35,249.85
2018,4,26,8,30,778.0,113.0,3.5,12.8,578.0,390.41,303.52
2018,4,26,8,45,796.0,116.0,3.45,13.25,623.0,439.57,345.71
2018,4,26,9,0,814.0,119.0,3.4,13.7,668.0,489.54,387.45
2018,4,26,9,15,831.5,119.0,3.45,14.1,709.0,537.11,426.52
2018,4,26,9,30,849.0,119.0,3.5,14.5,750.0,584.96,464.8
2018,4,26,9,45,864.0,118.0,3.5,14.9,785.5,632.74,501.88
2018,4,26,10,0,879.0,117.0,3.5,15.3,821.0,677.35,535.74
2018,4,26,10,15,886.5,119.0,3.6,15.55,849.5,718.84,567.13
2018,4,26,10,30,894.0,121.0,3.7,15.8,878.0,758.87,595.53
2018,4,26,10,45,899.0,121.5,3.8,16.1,898.5,793.98,619.79
2018,4,26,11,0,904.0,122.0,3.9,16.4,919.0,827.08,642.5
2018,4,26,11,15,907.5,122.5,4.0,16.55,932.5,856.82,663.11
2018,4,26,11,30,911.0,123.0,4.1,16.7,946.0,884.2,682.05
2018,4,26,11,45,912.5,123.0,4.2,16.85,951.5,906.88,697.71
2018,4,26,12,0,914.0,123.0,4.3,17.0,957.0,926.88,711.56
2018,4,26,12,15,914.0,122.0,4.4,16.95,954.5,941.78,722.72
2018,4,26,12,30,914.0,121.0,4.5,16.9,952.0,953.75,732.07
2018,4,26,12,45,912.0,121.0,4.55,16.85,942.0,961.91,738.49
2018,4,26,13,0,910.0,121.0,4.6,16.8,932.0,967.03,742.96
2018,4,26,13,15,906.5,120.0,4.65,16.65,914.5,966.69,744.06
2018,4,26,13,30,903.0,119.0,4.7,16.5,897.0,963.28,743.17
2018,4,26,13,45,898.0,117.5,4.75,16.35,872.5,954.93,738.95
2018,4,26,14,0,893.0,116.0,4.8,16.2,848.0,943.6,732.75
2018,4,26,14,15,885.5,114.0,4.8,15.95,816.0,926.58,722.5
2018,4,26,14,30,878.0,112.0,4.8,15.7,784.0,906.8,710.37
2018,4,26,14,45,868.0,109.5,4.85,15.45,746.5,881.67,694.73
2018,4,26,15,0,858.0,107.0,4.9,15.2,709.0,854.14,677.29
2018,4,26,15,15,843.0,104.5,4.9,15.2,665.5,825.16,657.75
2018,4,26,15,30,828.0,102.0,4.9,15.2,622.0,789.41,633.08
2018,4,26,15,45,810.5,98.5,4.9,14.65,575.0,748.98,605.99
2018,4,26,16,0,793.0,95.0,4.9,14.1,528.0,707.32,577.54
2018,4,26,16,15,769.5,91.0,4.85,13.7,478.0,659.85,543.53
2018,4,26,16,30,746.0,87.0,4.8,13.3,428.0,612.05,507.76
2018,4,26,16,45,711.0,82.5,4.75,12.9,375.5,558.95,465.96
2018,4,26,17,0,676.0,78.0,4.7,12.5,323.0,504.71,422.1
2018,4,26,17,15,626.5,72.0,4.5,12.05,271.0,442.29,369.93
2018,4,26,17,30,577.0,66.0,4.3,11.6,219.0,383.0,318.77
2018,4,26,17,45,501.5,57.5,4.15,11.1,169.5,312.38,256.93
2018,4,26,18,0,426.0,49.0,4.0,10.6,120.0,248.01,198.95
2018,4,26,18,15,311.5,38.0,3.8,10.25,80.0,173.5,131.64
2018,4,26,18,30,197.0,27.0,3.6,9.9,40.0,105.94,47.66
2018,4,26,18,45,102.5,14.5,3.45,9.5,21.0,41.7,0.0
2018,4,26,19,0,8.0,2.0,3.3,9.1,2.0,0.0,0.0
2018,4,26,19,15,4.0,1.0,3.35,9.0,1.0,0.0,0.0
2018,4,26,19,30,0.0,0.0,3.4,8.9,0.0,0.0,0.0
2018,4,26,19,45,0.0,0.0,3.4,8.75,0.0,0.0,0.0
2018,4,26,20,0,0.0,0.0,3.4,8.6,0.0,0.0,0.0
2018,4,26,20,15,0.0,0.0,3.45,8.55,0.0,0.0,0.0
2018,4,26,20,30,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2018,4,26,20,45,0.0,0.0,3.55,8.45,0.0,0.0,0.0
2018,4,26,21,0,0.0,0.0,3.6,8.4,0.0,0.0,0.0
2018,4,26,21,15,0.0,0.0,3.6,8.4,0.0,0.0,0.0
2018,4,26,21,30,0.0,0.0,3.6,8.4,0.0,0.0,0.0
2018,4,26,21,45,0.0,0.0,3.6,8.35,0.0,0.0,0.0
2018,4,26,22,0,0.0,0.0,3.6,8.3,0.0,0.0,0.0
2018,4,26,22,15,0.0,0.0,3.6,8.35,0.0,0.0,0.0
2018,4,26,22,30,0.0,0.0,3.6,8.4,0.0,0.0,0.0
2018,4,26,22,45,0.0,0.0,3.6,8.4,0.0,0.0,0.0
2018,4,26,23,0,0.0,0.0,3.6,8.4,0.0,0.0,0.0
2018,4,26,23,15,0.0,0.0,3.55,8.45,0.0,0.0,0.0
2018,4,26,23,30,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2018,4,26,23,45,0.0,0.0,3.5,8.6,0.0,0.0,0.0
2018,4,27,0,0,0.0,0.0,3.5,8.7,0.0,0.0,0.0
2018,4,27,0,15,0.0,0.0,3.45,8.75,0.0,0.0,0.0
2018,4,27,0,30,0.0,0.0,3.4,8.8,0.0,0.0,0.0
2018,4,27,0,45,0.0,0.0,3.3,8.9,0.0,0.0,0.0
2018,4,27,1,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2018,4,27,1,15,0.0,0.0,3.05,9.05,0.0,0.0,0.0
2018,4,27,1,30,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,4,27,1,45,0.0,0.0,2.75,9.15,0.0,0.0,0.0
2018,4,27,2,0,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,4,27,2,15,0.0,0.0,2.4,9.15,0.0,0.0,0.0
2018,4,27,2,30,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,4,27,2,45,0.0,0.0,2.0,9.05,0.0,0.0,0.0
2018,4,27,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,4,27,3,15,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,4,27,3,30,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,4,27,3,45,0.0,0.0,1.5,8.65,0.0,0.0,0.0
2018,4,27,4,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,4,27,4,15,0.0,0.0,1.35,8.45,0.0,0.0,0.0
2018,4,27,4,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,4,27,4,45,0.0,0.0,1.25,8.4,0.0,0.0,0.0
2018,4,27,5,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,4,27,5,15,44.5,8.5,1.35,9.05,10.0,0.0,0.0
2018,4,27,5,30,89.0,17.0,1.5,9.7,20.0,16.71,0.0
2018,4,27,5,45,215.0,30.5,1.65,10.4,54.5,23.86,12.43
2018,4,27,6,0,341.0,44.0,1.8,11.1,89.0,34.64,24.7
2018,4,27,6,15,361.5,53.5,2.0,11.55,120.0,39.62,29.77
2018,4,27,6,30,382.0,63.0,2.2,12.0,151.0,45.32,35.17
2018,4,27,6,45,193.5,66.5,2.4,12.5,111.5,58.25,41.04
2018,4,27,7,0,5.0,70.0,2.6,13.0,72.0,67.76,52.24
2018,4,27,7,15,3.0,67.5,2.6,13.35,68.5,65.63,50.3
2018,4,27,7,30,1.0,65.0,2.6,13.7,65.0,63.0,47.96
2018,4,27,7,45,2.0,78.5,2.6,14.1,79.5,76.37,58.91
2018,4,27,8,0,3.0,92.0,2.6,14.5,94.0,89.68,69.67
2018,4,27,8,15,35.5,138.5,2.65,14.85,160.0,141.29,111.23
2018,4,27,8,30,68.0,185.0,2.7,15.2,226.0,197.42,156.03
2018,4,27,8,45,40.0,176.0,2.7,15.55,200.5,181.79,143.31
2018,4,27,9,0,12.0,167.0,2.7,15.9,175.0,165.42,129.8
2018,4,27,9,15,48.5,223.5,2.75,16.15,259.0,234.57,184.8
2018,4,27,9,30,85.0,280.0,2.8,16.4,343.0,309.42,243.15
2018,4,27,9,45,81.5,286.0,2.9,16.65,349.0,317.84,249.1
2018,4,27,10,0,78.0,292.0,3.0,16.9,355.0,325.8,254.85
2018,4,27,10,15,108.0,324.5,3.05,17.1,414.5,378.75,295.61
2018,4,27,10,30,138.0,357.0,3.1,17.3,474.0,436.39,339.22
2018,4,27,10,45,178.0,368.5,3.15,17.45,523.5,484.38,375.61
2018,4,27,11,0,218.0,380.0,3.2,17.6,573.0,533.79,412.76
2018,4,27,11,15,360.5,348.5,3.25,17.7,673.0,629.49,486.49
2018,4,27,11,30,503.0,317.0,3.3,17.8,773.0,732.28,563.54
2018,4,27,11,45,566.5,296.5,3.35,17.9,812.5,781.95,599.91
2018,4,27,12,0,630.0,276.0,3.4,18.0,852.0,832.1,636.64
2018,4,27,12,15,635.0,273.0,3.45,18.05,852.5,847.16,647.33
2018,4,27,12,30,640.0,270.0,3.5,18.1,853.0,860.25,656.93
2018,4,27,12,45,629.5,268.5,3.55,18.1,836.5,858.48,656.07
2018,4,27,13,0,619.0,267.0,3.6,18.1,820.0,854.34,653.7
2018,4,27,13,15,602.5,270.5,3.7,18.05,800.0,847.3,649.49
2018,4,27,13,30,586.0,274.0,3.8,18.0,780.0,838.05,643.76
2018,4,27,13,45,677.0,229.5,3.85,17.95,798.0,877.36,675.07
2018,4,27,14,0,768.0,185.0,3.9,17.9,816.0,911.69,700.1
2018,4,27,14,15,778.5,173.0,3.95,17.75,791.5,902.33,694.98
2018,4,27,14,30,789.0,161.0,4.0,17.6,767.0,886.51,685.73
2018,4,27,14,45,730.5,173.0,4.1,17.4,712.5,839.97,654.99
2018,4,27,15,0,672.0,185.0,4.2,17.2,658.0,789.71,621.26
2018,4,27,15,15,559.0,205.0,4.2,17.2,582.0,699.53,554.4
2018,4,27,15,30,446.0,225.0,4.2,17.2,506.0,617.25,491.76
2018,4,27,15,45,552.5,181.5,4.25,16.7,502.5,640.91,514.96
2018,4,27,16,0,659.0,138.0,4.3,16.2,499.0,659.92,533.84
2018,4,27,16,15,608.5,132.0,4.25,15.8,440.5,595.64,485.3
2018,4,27,16,30,558.0,126.0,4.2,15.4,382.0,533.24,437.54
2018,4,27,16,45,549.0,113.0,4.15,15.05,339.5,491.98,405.84
2018,4,27,17,0,540.0,100.0,4.1,14.7,297.0,450.11,372.56
2018,4,27,17,15,508.0,90.5,3.85,14.15,252.5,398.89,330.39
2018,4,27,17,30,476.0,81.0,3.6,13.6,208.0,347.5,286.74
2018,4,27,17,45,405.0,71.0,3.35,13.1,162.5,282.62,230.56
2018,4,27,18,0,334.0,61.0,3.1,12.6,117.0,224.11,178.57
2018,4,27,18,15,228.5,45.5,2.85,12.1,78.0,153.09,115.86
2018,4,27,18,30,123.0,30.0,2.6,11.6,39.0,83.04,40.58
2018,4,27,18,45,63.0,16.0,2.35,11.05,20.5,32.73,0.0
2018,4,27,19,0,3.0,2.0,2.1,10.5,2.0,0.0,0.0
2018,4,27,19,15,1.5,1.0,2.05,10.3,1.0,0.0,0.0
2018,4,27,19,30,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,4,27,19,45,0.0,0.0,1.95,9.9,0.0,0.0,0.0
2018,4,27,20,0,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,4,27,20,15,0.0,0.0,1.85,9.7,0.0,0.0,0.0
2018,4,27,20,30,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,4,27,20,45,0.0,0.0,1.8,9.65,0.0,0.0,0.0
2018,4,27,21,0,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,4,27,21,15,0.0,0.0,1.8,9.55,0.0,0.0,0.0
2018,4,27,21,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,4,27,21,45,0.0,0.0,1.75,9.45,0.0,0.0,0.0
2018,4,27,22,0,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,4,27,22,15,0.0,0.0,1.65,9.35,0.0,0.0,0.0
2018,4,27,22,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,4,27,22,45,0.0,0.0,1.6,9.25,0.0,0.0,0.0
2018,4,27,23,0,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,4,27,23,15,0.0,0.0,1.55,9.1,0.0,0.0,0.0
2018,4,27,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,4,27,23,45,0.0,0.0,1.45,8.95,0.0,0.0,0.0
2018,4,28,0,0,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,4,28,0,15,0.0,0.0,1.35,8.85,0.0,0.0,0.0
2018,4,28,0,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,4,28,0,45,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,4,28,1,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,4,28,1,15,0.0,0.0,1.3,8.75,0.0,0.0,0.0
2018,4,28,1,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,4,28,1,45,0.0,0.0,1.25,8.65,0.0,0.0,0.0
2018,4,28,2,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,4,28,2,15,0.0,0.0,1.2,8.55,0.0,0.0,0.0
2018,4,28,2,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,4,28,2,45,0.0,0.0,1.15,8.45,0.0,0.0,0.0
2018,4,28,3,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,4,28,3,15,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,4,28,3,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,4,28,3,45,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,4,28,4,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,4,28,4,15,0.0,0.0,1.15,8.45,0.0,0.0,0.0
2018,4,28,4,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,4,28,4,45,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,4,28,5,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,4,28,5,15,3.0,3.5,1.4,9.3,3.5,0.0,0.0
2018,4,28,5,30,6.0,7.0,1.6,9.9,7.0,6.88,0.0
2018,4,28,5,45,3.0,16.0,1.85,10.5,16.0,15.44,6.44
2018,4,28,6,0,0.0,25.0,2.1,11.1,25.0,24.13,15.57
2018,4,28,6,15,0.0,39.5,2.3,11.5,39.5,38.15,28.51
2018,4,28,6,30,0.0,54.0,2.5,11.9,54.0,51.86,41.06
2018,4,28,6,45,59.5,89.0,2.75,12.3,109.0,81.39,63.01
2018,4,28,7,0,119.0,124.0,3.0,12.7,164.0,114.37,87.31
2018,4,28,7,15,179.0,145.5,3.05,13.05,216.5,147.96,111.79
2018,4,28,7,30,239.0,167.0,3.1,13.4,269.0,183.14,138.29
2018,4,28,7,45,196.5,187.5,3.15,13.75,278.5,209.5,162.12
2018,4,28,8,0,154.0,208.0,3.2,14.1,288.0,226.84,178.07
2018,4,28,8,15,160.0,230.5,3.2,14.3,320.5,257.78,203.32
2018,4,28,8,30,166.0,253.0,3.2,14.5,353.0,289.4,228.78
2018,4,28,8,45,133.0,224.0,3.2,14.75,308.0,260.8,206.62
2018,4,28,9,0,100.0,195.0,3.2,15.0,263.0,227.41,180.3
2018,4,28,9,15,55.0,189.5,3.25,15.2,227.0,207.37,164.0
2018,4,28,9,30,10.0,184.0,3.3,15.4,191.0,182.01,142.88
2018,4,28,9,45,5.5,150.0,3.35,15.6,154.0,147.83,115.17
2018,4,28,10,0,1.0,116.0,3.4,15.8,117.0,112.8,86.64
2018,4,28,10,15,10.5,176.0,3.45,15.95,185.0,176.77,138.05
2018,4,28,10,30,20.0,236.0,3.5,16.1,253.0,240.05,187.91
2018,4,28,10,45,45.0,300.0,3.6,16.3,339.5,320.92,251.01
2018,4,28,11,0,70.0,364.0,3.7,16.5,426.0,403.84,314.4
2018,4,28,11,15,74.0,365.5,3.75,16.6,432.0,412.3,320.48
2018,4,28,11,30,78.0,367.0,3.8,16.7,438.0,420.76,326.86
2018,4,28,11,45,52.0,320.5,3.85,16.8,368.0,356.72,277.49
2018,4,28,12,0,26.0,274.0,3.9,16.9,298.0,290.69,226.09
2018,4,28,12,15,48.0,345.0,4.0,16.8,389.0,381.86,296.94
2018,4,28,12,30,70.0,416.0,4.1,16.7,480.0,474.73,367.37
2018,4,28,12,45,83.5,415.5,4.15,16.65,491.0,489.51,378.87
2018,4,28,13,0,97.0,415.0,4.2,16.6,502.0,504.21,390.71
2018,4,28,13,15,117.0,399.0,4.3,16.45,502.0,515.04,400.35
2018,4,28,13,30,137.0,383.0,4.4,16.3,502.0,519.72,405.57
2018,4,28,13,45,76.5,300.0,4.45,16.15,366.0,372.52,293.03
2018,4,28,14,0,16.0,217.0,4.5,16.0,230.0,227.32,178.39
2018,4,28,14,15,49.5,259.0,4.5,15.85,297.5,306.56,242.78
2018,4,28,14,30,83.0,301.0,4.5,15.7,365.0,381.18,302.35
2018,4,28,14,45,133.0,292.0,4.55,15.55,388.5,424.03,337.95
2018,4,28,15,0,183.0,283.0,4.6,15.4,412.0,456.47,365.55
2018,4,28,15,15,289.5,259.5,4.6,15.4,449.0,526.19,423.16
2018,4,28,15,30,396.0,236.0,4.6,15.4,486.0,589.61,475.02
2018,4,28,15,45,383.5,220.0,4.5,14.9,447.0,543.71,441.12
2018,4,28,16,0,371.0,204.0,4.4,14.4,408.0,506.23,413.49
2018,4,28,16,15,303.5,192.0,4.35,14.15,348.5,433.83,356.31
2018,4,28,16,30,236.0,180.0,4.3,13.9,289.0,365.47,301.37
2018,4,28,16,45,281.5,152.5,4.25,13.65,267.0,355.63,295.25
2018,4,28,17,0,327.0,125.0,4.2,13.4,245.0,341.15,284.48
2018,4,28,17,15,412.5,100.0,3.95,13.0,227.5,355.4,296.28
2018,4,28,17,30,498.0,75.0,3.7,12.6,210.0,355.26,294.66
2018,4,28,17,45,441.5,64.5,3.5,12.25,165.0,294.41,241.26
2018,4,28,18,0,385.0,54.0,3.3,11.9,120.0,238.06,190.52
2018,4,28,18,15,287.5,42.0,3.05,11.5,82.0,170.55,129.93
2018,4,28,18,30,190.0,30.0,2.8,11.1,44.0,109.63,59.48
2018,4,28,18,45,99.5,16.0,2.5,10.7,23.0,42.81,0.0
2018,4,28,19,0,9.0,2.0,2.2,10.3,2.0,0.0,0.0
2018,4,28,19,15,4.5,1.0,2.15,10.1,1.0,0.0,0.0
2018,4,28,19,30,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,4,28,19,45,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,4,28,20,0,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,4,28,20,15,0.0,0.0,2.05,9.35,0.0,0.0,0.0
2018,4,28,20,30,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,4,28,20,45,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,4,28,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,4,28,21,15,0.0,0.0,1.95,8.9,0.0,0.0,0.0
2018,4,28,21,30,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,4,28,21,45,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,4,28,22,0,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,4,28,22,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2018,4,28,22,30,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,4,28,22,45,0.0,0.0,1.75,8.35,0.0,0.0,0.0
2018,4,28,23,0,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,4,28,23,15,0.0,0.0,1.7,8.35,0.0,0.0,0.0
2018,4,28,23,30,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,4,28,23,45,0.0,0.0,1.7,8.45,0.0,0.0,0.0
2018,4,29,0,0,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,4,29,0,15,0.0,0.0,1.7,8.65,0.0,0.0,0.0
2018,4,29,0,30,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,4,29,0,45,0.0,0.0,1.7,8.95,0.0,0.0,0.0
2018,4,29,1,0,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,4,29,1,15,0.0,0.0,1.65,9.1,0.0,0.0,0.0
2018,4,29,1,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,4,29,1,45,0.0,0.0,1.6,9.15,0.0,0.0,0.0
2018,4,29,2,0,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,4,29,2,15,0.0,0.0,1.55,9.2,0.0,0.0,0.0
2018,4,29,2,30,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,4,29,2,45,0.0,0.0,1.5,9.15,0.0,0.0,0.0
2018,4,29,3,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,4,29,3,15,0.0,0.0,1.45,9.1,0.0,0.0,0.0
2018,4,29,3,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,4,29,3,45,0.0,0.0,1.4,9.05,0.0,0.0,0.0
2018,4,29,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,4,29,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,4,29,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,4,29,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,4,29,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,4,29,5,15,42.0,9.0,1.65,9.45,11.0,8.85,0.0
2018,4,29,5,30,84.0,18.0,1.9,9.9,22.0,17.69,0.0
2018,4,29,5,45,193.0,33.5,2.15,10.3,56.5,26.16,15.34
2018,4,29,6,0,302.0,49.0,2.4,10.7,91.0,37.45,27.34
2018,4,29,6,15,308.5,62.5,2.55,11.0,121.0,46.49,36.04
2018,4,29,6,30,315.0,76.0,2.7,11.3,151.0,55.04,44.03
2018,4,29,6,45,288.0,99.0,2.9,11.6,180.5,87.69,63.43
2018,4,29,7,0,261.0,122.0,3.1,11.9,210.0,120.53,87.05
2018,4,29,7,15,330.0,128.0,3.15,12.15,258.0,145.42,103.35
2018,4,29,7,30,399.0,134.0,3.2,12.4,306.0,182.0,131.38
2018,4,29,7,45,235.5,161.0,3.25,12.7,266.0,193.16,148.14
2018,4,29,8,0,72.0,188.0,3.3,13.0,226.0,191.86,152.57
2018,4,29,8,15,73.5,210.0,3.35,13.3,252.0,216.52,172.52
2018,4,29,8,30,75.0,232.0,3.4,13.6,278.0,241.44,192.39
2018,4,29,8,45,102.0,263.5,3.45,13.9,330.5,281.76,224.17
2018,4,29,9,0,129.0,295.0,3.5,14.2,383.0,329.01,261.18
2018,4,29,9,15,108.5,285.5,3.55,14.55,362.5,318.33,252.36
2018,4,29,9,30,88.0,276.0,3.6,14.9,342.0,308.2,243.94
2018,4,29,9,45,85.0,300.0,3.65,15.2,366.0,333.27,263.02
2018,4,29,10,0,82.0,324.0,3.7,15.5,390.0,358.17,281.63
2018,4,29,10,15,128.0,317.0,3.7,15.65,424.5,386.46,304.25
2018,4,29,10,30,174.0,310.0,3.7,15.8,459.0,420.13,330.97
2018,4,29,10,45,135.5,336.5,3.75,15.95,454.0,423.37,331.88
2018,4,29,11,0,97.0,363.0,3.8,16.1,449.0,424.19,330.9
2018,4,29,11,15,132.0,387.0,3.8,16.15,506.0,480.79,374.32
2018,4,29,11,30,167.0,411.0,3.8,16.2,563.0,539.3,418.42
2018,4,29,11,45,115.5,360.0,3.85,16.2,465.5,452.06,352.02
2018,4,29,12,0,64.0,309.0,3.9,16.2,368.0,358.63,280.07
2018,4,29,12,15,116.5,378.5,3.9,16.2,485.5,480.11,373.88
2018,4,29,12,30,169.0,448.0,3.9,16.2,603.0,601.25,464.21
2018,4,29,12,45,174.0,440.5,3.85,16.15,598.5,603.16,465.43
2018,4,29,13,0,179.0,433.0,3.8,16.1,594.0,604.39,466.82
2018,4,29,13,15,175.0,407.0,3.8,16.05,561.5,577.55,447.77
2018,4,29,13,30,171.0,381.0,3.8,16.0,529.0,549.61,427.93
2018,4,29,13,45,126.5,361.5,3.8,15.95,469.5,489.84,382.58
2018,4,29,14,0,82.0,342.0,3.8,15.9,410.0,422.21,330.76
2018,4,29,14,15,263.0,314.5,3.8,15.85,520.0,574.66,452.99
2018,4,29,14,30,444.0,287.0,3.8,15.8,630.0,714.46,561.22
2018,4,29,14,45,488.5,255.5,3.8,15.75,615.5,714.78,563.25
2018,4,29,15,0,533.0,224.0,3.8,15.7,601.0,711.22,563.33
2018,4,29,15,15,679.0,164.0,3.8,15.7,614.0,761.39,604.51
2018,4,29,15,30,825.0,104.0,3.8,15.7,627.0,794.03,629.73
2018,4,29,15,45,806.5,100.5,3.9,15.45,579.5,752.84,601.9
2018,4,29,16,0,788.0,97.0,4.0,15.2,532.0,710.49,573.21
2018,4,29,16,15,764.0,92.5,3.95,14.95,481.5,662.18,538.95
2018,4,29,16,30,740.0,88.0,3.9,14.7,431.0,613.6,503.2
2018,4,29,16,45,707.0,83.5,3.9,14.4,379.5,561.85,463.24
2018,4,29,17,0,674.0,79.0,3.9,14.1,328.0,508.81,421.13
2018,4,29,17,15,627.5,72.5,3.8,13.65,276.0,447.32,370.88
2018,4,29,17,30,581.0,66.0,3.7,13.2,224.0,388.71,321.32
2018,4,29,17,45,511.5,58.0,3.55,12.8,175.5,320.88,262.5
2018,4,29,18,0,442.0,50.0,3.4,12.4,127.0,258.71,206.94
2018,4,29,18,15,330.5,39.0,3.3,11.95,86.0,183.84,140.38
2018,4,29,18,30,219.0,28.0,3.2,11.5,45.0,117.21,67.56
2018,4,29,18,45,115.0,15.0,3.1,11.05,23.5,46.3,0.0
2018,4,29,19,0,11.0,2.0,3.0,10.6,2.0,0.0,0.0
2018,4,29,19,15,5.5,1.0,2.9,10.45,1.0,0.0,0.0
2018,4,29,19,30,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,4,29,19,45,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,4,29,20,0,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,4,29,20,15,0.0,0.0,2.45,9.95,0.0,0.0,0.0
2018,4,29,20,30,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,4,29,20,45,0.0,0.0,2.15,9.65,0.0,0.0,0.0
2018,4,29,21,0,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,4,29,21,15,0.0,0.0,1.95,9.35,0.0,0.0,0.0
2018,4,29,21,30,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,4,29,21,45,0.0,0.0,1.85,9.1,0.0,0.0,0.0
2018,4,29,22,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,4,29,22,15,0.0,0.0,1.8,8.95,0.0,0.0,0.0
2018,4,29,22,30,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,4,29,22,45,0.0,0.0,1.8,8.85,0.0,0.0,0.0
2018,4,29,23,0,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,4,29,23,15,0.0,0.0,1.8,8.85,0.0,0.0,0.0
2018,4,29,23,30,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,4,29,23,45,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,4,30,0,0,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,4,30,0,15,0.0,0.0,1.85,8.9,0.0,0.0,0.0
2018,4,30,0,30,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,4,30,0,45,0.0,0.0,1.95,8.9,0.0,0.0,0.0
2018,4,30,1,0,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,4,30,1,15,0.0,0.0,2.0,8.85,0.0,0.0,0.0
2018,4,30,1,30,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,4,30,1,45,0.0,0.0,2.05,8.8,0.0,0.0,0.0
2018,4,30,2,0,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,4,30,2,15,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,4,30,2,30,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,4,30,2,45,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2018,4,30,3,0,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,4,30,3,15,0.0,0.0,1.8,8.35,0.0,0.0,0.0
2018,4,30,3,30,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,4,30,3,45,0.0,0.0,1.75,8.25,0.0,0.0,0.0
2018,4,30,4,0,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,4,30,4,15,0.0,0.0,1.7,8.25,0.0,0.0,0.0
2018,4,30,4,30,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,4,30,4,45,0.0,0.0,1.65,8.3,0.0,0.0,0.0
2018,4,30,5,0,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,4,30,5,15,0.0,5.0,1.85,8.75,5.0,4.91,0.0
2018,4,30,5,30,0.0,10.0,2.1,9.2,10.0,9.65,0.0
2018,4,30,5,45,0.0,21.5,2.35,9.65,21.5,20.76,11.37
2018,4,30,6,0,0.0,33.0,2.6,10.1,33.0,31.87,22.57
2018,4,30,6,15,6.0,50.0,2.6,10.5,51.5,47.58,37.12
2018,4,30,6,30,12.0,67.0,2.6,10.9,70.0,63.05,51.31
2018,4,30,6,45,49.0,83.5,2.65,11.3,99.5,77.54,59.98
2018,4,30,7,0,86.0,100.0,2.7,11.7,129.0,94.39,71.85
2018,4,30,7,15,48.0,98.0,2.7,12.1,114.5,97.41,75.46
2018,4,30,7,30,10.0,96.0,2.7,12.5,100.0,93.89,73.86
2018,4,30,7,45,25.0,141.0,2.7,12.9,153.5,135.91,108.09
2018,4,30,8,0,40.0,186.0,2.7,13.3,207.0,181.27,144.54
2018,4,30,8,15,27.0,191.0,2.7,13.6,206.0,184.87,147.29
2018,4,30,8,30,14.0,196.0,2.7,13.9,205.0,190.63,151.65
2018,4,30,8,45,31.5,240.0,2.7,14.2,261.5,235.15,186.75
2018,4,30,9,0,49.0,284.0,2.7,14.5,318.0,285.26,225.74
2018,4,30,9,15,79.0,318.0,2.75,14.7,376.0,335.21,264.36
2018,4,30,9,30,109.0,352.0,2.8,14.9,434.0,388.09,304.84
2018,4,30,9,45,125.5,372.0,2.85,15.1,470.5,419.7,328.63
2018,4,30,10,0,142.0,392.0,2.9,15.3,507.0,456.31,356.08
2018,4,30,10,15,139.0,398.5,2.95,15.45,514.5,468.5,364.75
2018,4,30,10,30,136.0,405.0,3.0,15.6,522.0,480.18,373.1
2018,4,30,10,45,322.0,368.0,3.1,15.75,653.0,593.88,462.29
2018,4,30,11,0,508.0,331.0,3.2,15.9,784.0,719.56,557.56
2018,4,30,11,15,619.5,277.5,3.25,15.9,837.5,777.62,601.89
2018,4,30,11,30,731.0,224.0,3.3,15.9,891.0,839.73,648.75
2018,4,30,11,45,758.5,211.5,3.35,15.9,907.0,870.51,670.01
2018,4,30,12,0,786.0,199.0,3.4,15.9,923.0,898.21,689.34
2018,4,30,12,15,834.5,174.5,3.45,15.95,941.5,932.84,713.37
2018,4,30,12,30,883.0,150.0,3.5,16.0,960.0,961.7,733.33
2018,4,30,12,45,880.0,150.0,3.55,16.0,949.5,968.74,738.53
2018,4,30,13,0,877.0,150.0,3.6,16.0,939.0,972.84,742.02
2018,4,30,13,15,872.5,149.0,3.65,16.0,921.0,971.61,742.0
2018,4,30,13,30,868.0,148.0,3.7,16.0,903.0,972.57,743.65
2018,4,30,13,45,861.5,146.0,3.75,16.0,877.5,962.78,738.0
2018,4,30,14,0,855.0,144.0,3.8,16.0,852.0,950.1,730.51
2018,4,30,14,15,847.0,141.0,3.85,15.95,819.5,932.19,719.6
2018,4,30,14,30,839.0,138.0,3.9,15.9,787.0,911.6,706.88
2018,4,30,14,45,828.0,135.0,3.9,15.85,749.5,885.83,690.22
2018,4,30,15,0,817.0,132.0,3.9,15.8,712.0,857.76,671.93
2018,4,30,15,15,801.0,128.5,3.9,15.8,668.0,822.84,648.5
2018,4,30,15,30,785.0,125.0,3.9,15.8,624.0,786.23,623.7
2018,4,30,15,45,765.0,120.5,3.9,15.45,576.5,746.89,597.43
2018,4,30,16,0,745.0,116.0,3.9,15.1,529.0,703.73,567.93
2018,4,30,16,15,717.5,110.5,3.85,14.8,478.0,653.36,531.85
2018,4,30,16,30,690.0,105.0,3.8,14.5,427.0,603.07,494.11
2018,4,30,16,45,653.0,99.5,3.8,14.25,375.0,547.07,450.85
2018,4,30,17,0,616.0,94.0,3.8,14.0,323.0,492.5,407.5
2018,4,30,17,15,565.0,86.0,3.7,13.5,271.5,429.05,355.83
2018,4,30,17,30,514.0,78.0,3.6,13.0,220.0,368.87,305.23
2018,4,30,17,45,440.0,68.5,3.5,12.55,172.0,299.88,245.83
2018,4,30,18,0,366.0,59.0,3.4,12.1,124.0,236.88,190.11
2018,4,30,18,15,256.5,45.0,3.35,11.7,83.5,163.73,125.66
2018,4,30,18,30,147.0,31.0,3.3,11.3,43.0,98.97,59.68
2018,4,30,18,45,76.5,16.5,3.2,10.85,22.5,37.38,0.0
2018,4,30,19,0,6.0,2.0,3.1,10.4,2.0,0.0,0.0
2018,4,30,19,15,3.0,1.0,3.0,10.15,1.0,0.0,0.0
2018,4,30,19,30,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,4,30,19,45,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,4,30,20,0,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,4,30,20,15,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,4,30,20,30,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,4,30,20,45,0.0,0.0,2.4,8.95,0.0,0.0,0.0
2018,4,30,21,0,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,4,30,21,15,0.0,0.0,2.2,8.65,0.0,0.0,0.0
2018,4,30,21,30,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,4,30,21,45,0.0,0.0,2.05,8.35,0.0,0.0,0.0
2018,4,30,22,0,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,4,30,22,15,0.0,0.0,1.9,8.05,0.0,0.0,0.0
2018,4,30,22,30,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,4,30,22,45,0.0,0.0,1.7,7.75,0.0,0.0,0.0
2018,4,30,23,0,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,4,30,23,15,0.0,0.0,1.55,7.55,0.0,0.0,0.0
2018,4,30,23,30,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,4,30,23,45,0.0,0.0,1.45,7.4,0.0,0.0,0.0
2018,5,1,0,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,5,1,0,15,0.0,0.0,1.4,7.25,0.0,0.0,0.0
2018,5,1,0,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,5,1,0,45,0.0,0.0,1.35,7.15,0.0,0.0,0.0
2018,5,1,1,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,5,1,1,15,0.0,0.0,1.35,7.1,0.0,0.0,0.0
2018,5,1,1,30,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,5,1,1,45,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,5,1,2,0,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,5,1,2,15,0.0,0.0,1.45,7.1,0.0,0.0,0.0
2018,5,1,2,30,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,5,1,2,45,0.0,0.0,1.55,7.15,0.0,0.0,0.0
2018,5,1,3,0,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,5,1,3,15,0.0,0.0,1.65,7.25,0.0,0.0,0.0
2018,5,1,3,30,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,5,1,3,45,0.0,0.0,1.75,7.35,0.0,0.0,0.0
2018,5,1,4,0,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,5,1,4,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,5,1,4,30,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,5,1,4,45,0.0,0.0,1.8,7.65,0.0,0.0,0.0
2018,5,1,5,0,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,5,1,5,15,18.0,8.0,2.05,8.2,9.0,7.86,0.0
2018,5,1,5,30,36.0,16.0,2.3,8.7,18.0,14.48,0.0
2018,5,1,5,45,88.5,31.0,2.55,9.2,42.5,25.77,15.81
2018,5,1,6,0,141.0,46.0,2.8,9.7,67.0,37.55,27.68
2018,5,1,6,15,178.0,62.0,2.8,10.15,99.0,49.66,39.07
2018,5,1,6,30,215.0,78.0,2.8,10.6,131.0,61.32,49.83
2018,5,1,6,45,171.5,99.5,2.8,11.05,148.0,86.03,64.06
2018,5,1,7,0,128.0,121.0,2.8,11.5,165.0,114.93,87.53
2018,5,1,7,15,330.5,125.0,2.75,12.05,263.5,145.62,103.47
2018,5,1,7,30,533.0,129.0,2.7,12.6,362.0,206.56,146.25
2018,5,1,7,45,622.0,123.5,2.65,13.15,428.0,251.26,182.31
2018,5,1,8,0,711.0,118.0,2.6,13.7,494.0,305.19,227.14
2018,5,1,8,15,737.5,121.5,2.6,14.25,543.5,354.17,269.72
2018,5,1,8,30,764.0,125.0,2.6,14.8,593.0,405.26,313.2
2018,5,1,8,45,786.0,126.0,2.65,15.3,638.5,457.03,356.37
2018,5,1,9,0,808.0,127.0,2.7,15.8,684.0,506.63,396.84
2018,5,1,9,15,828.5,126.5,2.7,16.25,726.0,555.02,435.3
2018,5,1,9,30,849.0,126.0,2.7,16.7,768.0,603.95,473.11
2018,5,1,9,45,868.5,122.5,2.75,17.15,804.5,651.99,509.48
2018,5,1,10,0,888.0,119.0,2.8,17.6,841.0,697.35,543.13
2018,5,1,10,15,896.0,119.5,2.8,17.95,869.0,737.91,572.0
2018,5,1,10,30,904.0,120.0,2.8,18.3,897.0,777.01,598.03
2018,5,1,10,45,909.5,120.5,2.85,18.65,917.5,812.54,621.58
2018,5,1,11,0,915.0,121.0,2.9,19.0,938.0,846.09,643.6
2018,5,1,11,15,918.0,121.5,2.9,19.2,951.5,875.44,662.64
2018,5,1,11,30,921.0,122.0,2.9,19.4,965.0,902.39,679.99
2018,5,1,11,45,922.5,122.5,2.9,19.65,970.5,925.5,694.58
2018,5,1,12,0,924.0,123.0,2.9,19.9,976.0,945.92,707.38
2018,5,1,12,15,925.0,121.5,2.95,20.0,973.5,961.15,717.55
2018,5,1,12,30,926.0,120.0,3.0,20.1,971.0,973.46,725.92
2018,5,1,12,45,926.5,118.0,3.0,20.25,961.5,981.81,731.22
2018,5,1,13,0,927.0,116.0,3.0,20.4,952.0,987.1,734.63
2018,5,1,13,15,889.5,135.0,3.15,20.4,924.5,975.07,728.27
2018,5,1,13,30,852.0,154.0,3.3,20.4,897.0,965.47,723.68
2018,5,1,13,45,762.5,194.5,3.4,20.4,845.0,925.94,698.39
2018,5,1,14,0,673.0,235.0,3.5,20.4,793.0,882.08,669.97
2018,5,1,14,15,647.5,234.0,3.6,20.2,754.5,852.8,651.43
2018,5,1,14,30,622.0,233.0,3.7,20.0,716.0,821.81,631.34
2018,5,1,14,45,520.0,255.5,3.8,19.85,646.0,744.39,575.73
2018,5,1,15,0,418.0,278.0,3.9,19.7,576.0,671.79,522.51
2018,5,1,15,15,447.5,248.0,3.9,19.7,549.5,656.66,514.07
2018,5,1,15,30,477.0,218.0,3.9,19.7,523.0,638.18,502.73
2018,5,1,15,45,433.5,212.0,4.2,18.9,473.0,585.21,465.61
2018,5,1,16,0,390.0,206.0,4.5,18.1,423.0,533.56,428.84
2018,5,1,16,15,336.0,195.5,4.6,17.45,370.0,462.7,375.35
2018,5,1,16,30,282.0,185.0,4.7,16.8,317.0,403.73,329.72
2018,5,1,16,45,314.0,154.5,4.85,16.15,285.5,380.26,313.38
2018,5,1,17,0,346.0,124.0,5.0,15.5,254.0,361.72,299.92
2018,5,1,17,15,414.0,98.5,5.0,14.75,230.5,356.81,296.89
2018,5,1,17,30,482.0,73.0,5.0,14.0,207.0,347.96,289.01
2018,5,1,17,45,420.5,63.0,5.0,13.25,162.0,285.83,235.11
2018,5,1,18,0,359.0,53.0,5.0,12.5,117.0,226.99,182.81
2018,5,1,18,15,270.0,41.0,4.8,12.0,80.5,163.87,126.19
2018,5,1,18,30,181.0,29.0,4.6,11.5,44.0,108.17,67.88
2018,5,1,18,45,97.5,16.5,4.35,11.0,24.0,43.4,0.0
2018,5,1,19,0,14.0,4.0,4.1,10.5,4.0,0.0,0.0
2018,5,1,19,15,7.0,2.0,4.05,10.35,2.0,0.0,0.0
2018,5,1,19,30,0.0,0.0,4.0,10.2,0.0,0.0,0.0
2018,5,1,19,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2018,5,1,20,0,0.0,0.0,3.9,9.8,0.0,0.0,0.0
2018,5,1,20,15,0.0,0.0,3.8,9.75,0.0,0.0,0.0
2018,5,1,20,30,0.0,0.0,3.7,9.7,0.0,0.0,0.0
2018,5,1,20,45,0.0,0.0,3.6,9.65,0.0,0.0,0.0
2018,5,1,21,0,0.0,0.0,3.5,9.6,0.0,0.0,0.0
2018,5,1,21,15,0.0,0.0,3.45,9.55,0.0,0.0,0.0
2018,5,1,21,30,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2018,5,1,21,45,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2018,5,1,22,0,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2018,5,1,22,15,0.0,0.0,3.25,9.45,0.0,0.0,0.0
2018,5,1,22,30,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,5,1,22,45,0.0,0.0,3.15,9.4,0.0,0.0,0.0
2018,5,1,23,0,0.0,0.0,3.1,9.4,0.0,0.0,0.0
2018,5,1,23,15,0.0,0.0,3.05,9.4,0.0,0.0,0.0
2018,5,1,23,30,0.0,0.0,3.0,9.4,0.0,0.0,0.0
2018,5,1,23,45,0.0,0.0,2.95,9.35,0.0,0.0,0.0
2018,5,2,0,0,0.0,0.0,2.9,9.3,0.0,0.0,0.0
2018,5,2,0,15,0.0,0.0,2.95,9.4,0.0,0.0,0.0
2018,5,2,0,30,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,5,2,0,45,0.0,0.0,3.0,9.55,0.0,0.0,0.0
2018,5,2,1,0,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,5,2,1,15,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,5,2,1,30,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,5,2,1,45,0.0,0.0,3.0,9.65,0.0,0.0,0.0
2018,5,2,2,0,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,5,2,2,15,0.0,0.0,2.95,9.65,0.0,0.0,0.0
2018,5,2,2,30,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,5,2,2,45,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,5,2,3,0,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,5,2,3,15,0.0,0.0,2.65,9.6,0.0,0.0,0.0
2018,5,2,3,30,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,5,2,3,45,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,5,2,4,0,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,5,2,4,15,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,5,2,4,30,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,5,2,4,45,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,5,2,5,0,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,5,2,5,15,53.0,11.5,2.05,9.8,14.5,11.3,0.0
2018,5,2,5,30,106.0,23.0,2.1,10.0,29.0,18.3,0.0
2018,5,2,5,45,216.5,38.0,2.15,10.15,65.5,29.61,19.2
2018,5,2,6,0,327.0,53.0,2.2,10.3,102.0,40.35,30.15
2018,5,2,6,15,408.5,63.0,2.15,10.6,148.5,46.54,36.24
2018,5,2,6,30,490.0,73.0,2.1,10.9,195.0,52.48,41.85
2018,5,2,6,45,547.0,81.0,2.05,11.15,246.5,82.46,50.48
2018,5,2,7,0,604.0,89.0,2.0,11.4,298.0,123.32,74.75
2018,5,2,7,15,646.0,94.0,1.95,11.85,350.5,165.48,106.14
2018,5,2,7,30,688.0,99.0,1.9,12.3,403.0,212.07,144.6
2018,5,2,7,45,720.0,103.0,1.85,12.75,455.0,259.59,185.87
2018,5,2,8,0,752.0,107.0,1.8,13.2,507.0,310.13,229.97
2018,5,2,8,15,776.5,109.5,1.75,13.8,556.0,362.8,275.3
2018,5,2,8,30,801.0,112.0,1.7,14.4,605.0,413.82,318.33
2018,5,2,8,45,820.5,113.5,1.6,15.0,650.5,463.35,358.89
2018,5,2,9,0,840.0,115.0,1.5,15.6,696.0,513.78,398.69
2018,5,2,9,15,854.5,116.5,1.55,16.15,736.5,562.18,436.44
2018,5,2,9,30,869.0,118.0,1.6,16.7,777.0,613.19,474.91
2018,5,2,9,45,880.5,118.0,1.6,17.2,811.5,657.68,507.47
2018,5,2,10,0,892.0,118.0,1.6,17.7,846.0,701.36,538.57
2018,5,2,10,15,899.5,119.5,1.75,18.1,874.0,742.59,568.05
2018,5,2,10,30,907.0,121.0,1.9,18.5,902.0,782.32,594.96
2018,5,2,10,45,912.5,121.0,2.0,18.95,922.5,817.44,617.98
2018,5,2,11,0,918.0,121.0,2.1,19.4,943.0,850.56,639.53
2018,5,2,11,15,920.5,121.5,2.3,19.6,955.5,879.53,659.68
2018,5,2,11,30,923.0,122.0,2.5,19.8,968.0,906.06,678.2
2018,5,2,11,45,924.5,121.5,2.7,20.05,973.0,928.2,693.66
2018,5,2,12,0,926.0,121.0,2.9,20.3,978.0,947.64,707.35
2018,5,2,12,15,927.0,119.5,3.05,20.4,975.5,962.83,718.29
2018,5,2,12,30,928.0,118.0,3.2,20.5,973.0,975.11,727.39
2018,5,2,12,45,927.5,116.5,3.35,20.55,963.0,982.99,733.81
2018,5,2,13,0,927.0,115.0,3.5,20.6,953.0,987.81,738.3
2018,5,2,13,15,923.5,114.5,3.55,20.55,935.5,987.74,739.22
2018,5,2,13,30,920.0,114.0,3.6,20.5,918.0,984.58,738.23
2018,5,2,13,45,915.0,112.5,3.7,20.45,893.0,975.92,733.99
2018,5,2,14,0,910.0,111.0,3.8,20.4,868.0,964.24,727.82
2018,5,2,14,15,902.5,109.0,3.85,20.2,835.5,946.81,717.89
2018,5,2,14,30,895.0,107.0,3.9,20.0,803.0,926.6,706.11
2018,5,2,14,45,884.5,105.0,3.9,19.85,765.0,901.08,690.24
2018,5,2,15,0,874.0,103.0,3.9,19.7,727.0,873.17,672.69
2018,5,2,15,15,860.0,100.5,3.9,19.7,683.5,839.54,650.63
2018,5,2,15,30,846.0,98.0,3.9,19.7,640.0,808.92,630.64
2018,5,2,15,45,828.5,95.5,4.0,19.05,593.0,768.96,605.6
2018,5,2,16,0,811.0,93.0,4.1,18.4,546.0,727.75,579.16
2018,5,2,16,15,787.5,89.0,4.1,17.9,495.5,679.5,546.19
2018,5,2,16,30,764.0,85.0,4.1,17.4,445.0,630.92,512.12
2018,5,2,16,45,731.5,80.5,4.1,16.95,392.5,575.9,470.54
2018,5,2,17,0,699.0,76.0,4.1,16.5,340.0,524.35,430.32
2018,5,2,17,15,652.5,70.5,4.0,15.85,287.5,462.78,380.88
2018,5,2,17,30,606.0,65.0,3.9,15.2,235.0,404.06,332.02
2018,5,2,17,45,537.0,58.0,3.75,14.6,185.5,336.15,273.9
2018,5,2,18,0,468.0,51.0,3.6,14.0,136.0,273.78,218.76
2018,5,2,18,15,361.0,41.0,3.4,13.45,94.0,199.72,153.32
2018,5,2,18,30,254.0,31.0,3.2,12.9,52.0,134.71,87.17
2018,5,2,18,45,140.5,17.5,3.0,12.3,28.0,56.68,0.0
2018,5,2,19,0,27.0,4.0,2.8,11.7,4.0,0.0,0.0
2018,5,2,19,15,13.5,2.0,2.8,11.5,2.0,0.0,0.0
2018,5,2,19,30,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,5,2,19,45,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,5,2,20,0,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,5,2,20,15,0.0,0.0,2.8,10.75,0.0,0.0,0.0
2018,5,2,20,30,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,5,2,20,45,0.0,0.0,2.8,10.45,0.0,0.0,0.0
2018,5,2,21,0,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,5,2,21,15,0.0,0.0,2.75,10.2,0.0,0.0,0.0
2018,5,2,21,30,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,5,2,21,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,5,2,22,0,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,5,2,22,15,0.0,0.0,2.65,9.8,0.0,0.0,0.0
2018,5,2,22,30,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,5,2,22,45,0.0,0.0,2.6,9.65,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,5,2,23,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2018,5,2,23,30,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,2.45,9.3,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,2.35,9.2,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,2.3,9.15,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,5,3,2,45,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,5,3,3,0,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,5,3,3,15,0.0,0.0,2.3,9.05,0.0,0.0,0.0
2018,5,3,3,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,5,3,3,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2018,5,3,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,2.25,9.05,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,2.35,9.2,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,5,3,5,15,68.5,10.5,2.6,9.6,14.5,10.32,0.0
2018,5,3,5,30,137.0,21.0,2.8,9.9,29.0,16.51,0.0
2018,5,3,5,45,162.0,26.0,3.0,10.2,44.5,19.65,10.99
2018,5,3,6,0,187.0,31.0,3.2,10.5,60.0,22.69,14.52
2018,5,3,6,15,147.5,33.0,3.2,10.75,61.0,23.33,15.4
2018,5,3,6,30,108.0,35.0,3.2,11.0,62.0,28.47,20.18
2018,5,3,6,45,54.0,38.0,3.2,11.3,51.5,37.16,24.96
2018,5,3,7,0,0.0,41.0,3.2,11.6,41.0,39.59,28.55
2018,5,3,7,15,0.0,45.0,3.2,11.9,45.0,43.46,31.75
2018,5,3,7,30,0.0,49.0,3.2,12.2,49.0,47.34,34.9
2018,5,3,7,45,0.0,69.0,3.2,12.5,69.0,66.71,51.13
2018,5,3,8,0,0.0,89.0,3.2,12.8,89.0,86.08,67.13
2018,5,3,8,15,2.0,129.5,3.2,13.15,130.5,124.71,98.82
2018,5,3,8,30,4.0,170.0,3.2,13.5,172.0,163.3,129.93
2018,5,3,8,45,22.5,217.0,3.25,13.9,232.0,215.3,171.31
2018,5,3,9,0,41.0,264.0,3.3,14.3,292.0,264.57,209.94
2018,5,3,9,15,99.0,301.5,3.35,14.65,375.0,332.49,263.17
2018,5,3,9,30,157.0,339.0,3.4,15.0,458.0,402.26,317.16
2018,5,3,9,45,243.0,337.5,3.45,15.35,531.5,460.33,362.41
2018,5,3,10,0,329.0,336.0,3.5,15.7,605.0,528.61,414.98
2018,5,3,10,15,496.0,284.5,3.55,15.95,705.5,612.11,480.54
2018,5,3,10,30,663.0,233.0,3.6,16.2,806.0,707.22,553.53
2018,5,3,10,45,740.0,200.0,3.65,16.5,853.0,760.12,593.08
2018,5,3,11,0,817.0,167.0,3.7,16.8,900.0,815.61,632.14
2018,5,3,11,15,874.5,144.0,3.75,17.0,938.5,864.55,665.77
2018,5,3,11,30,932.0,121.0,3.8,17.2,977.0,914.7,699.94
2018,5,3,11,45,934.5,120.0,3.85,17.35,982.5,937.37,714.96
2018,5,3,12,0,937.0,119.0,3.9,17.5,988.0,957.35,728.36
2018,5,3,12,15,938.5,117.5,3.9,17.65,986.0,973.11,738.63
2018,5,3,12,30,940.0,116.0,3.9,17.8,984.0,985.93,747.0
2018,5,3,12,45,940.5,114.0,3.95,17.9,974.0,994.3,752.92
2018,5,3,13,0,941.0,112.0,4.0,18.0,964.0,999.57,756.87
2018,5,3,13,15,937.0,111.0,4.0,18.05,945.5,998.49,756.48
2018,5,3,13,30,933.0,110.0,4.0,18.1,927.0,994.27,754.12
2018,5,3,13,45,927.5,109.0,4.05,18.15,901.5,985.54,749.13
2018,5,3,14,0,922.0,108.0,4.1,18.2,876.0,973.79,742.2
2018,5,3,14,15,914.0,106.5,4.05,18.15,844.0,956.25,731.09
2018,5,3,14,30,906.0,105.0,4.0,18.1,812.0,935.93,718.15
2018,5,3,14,45,895.5,104.0,4.0,18.05,774.0,911.27,702.53
2018,5,3,15,0,885.0,103.0,4.0,18.0,736.0,884.21,685.22
2018,5,3,15,15,865.5,100.0,4.0,18.0,688.5,845.11,659.15
2018,5,3,15,30,846.0,97.0,4.0,18.0,641.0,809.28,635.29
2018,5,3,15,45,829.0,93.5,3.9,17.65,593.5,768.55,608.02
2018,5,3,16,0,812.0,90.0,3.8,17.3,546.0,726.55,579.49
2018,5,3,16,15,775.5,88.0,3.75,16.95,490.5,671.13,540.62
2018,5,3,16,30,739.0,86.0,3.7,16.6,435.0,616.32,501.21
2018,5,3,16,45,710.0,82.5,3.6,16.2,386.5,568.01,464.38
2018,5,3,17,0,681.0,79.0,3.5,15.8,338.0,518.32,425.41
2018,5,3,17,15,617.5,74.5,3.4,15.2,282.5,449.0,369.77
2018,5,3,17,30,554.0,70.0,3.3,14.6,227.0,384.01,315.92
2018,5,3,17,45,463.0,62.0,3.2,14.0,175.0,306.67,250.47
2018,5,3,18,0,372.0,54.0,3.1,13.4,123.0,236.97,189.95
2018,5,3,18,15,290.5,42.0,3.05,12.8,85.5,173.73,133.93
2018,5,3,18,30,209.0,30.0,3.0,12.2,48.0,120.67,80.06
2018,5,3,18,45,118.5,17.5,2.95,11.6,26.5,50.76,0.0
2018,5,3,19,0,28.0,5.0,2.9,11.0,5.0,4.91,0.0
2018,5,3,19,15,14.0,2.5,2.9,10.75,2.5,0.0,0.0
2018,5,3,19,30,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,5,3,19,45,0.0,0.0,2.9,10.25,0.0,0.0,0.0
2018,5,3,20,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,5,3,20,15,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,5,3,20,30,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,5,3,20,45,0.0,0.0,2.85,9.7,0.0,0.0,0.0
2018,5,3,21,0,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,5,3,21,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,5,3,21,30,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,5,3,21,45,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,5,3,22,0,0.0,0.0,2.8,9.2,0.0,0.0,0.0
