Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,31,7,0,412.0,113.0,3.0,16.8,254.0,124.25,82.09
2018,7,31,7,15,458.0,124.5,3.0,17.45,305.0,162.59,109.78
2018,7,31,7,30,504.0,136.0,3.0,18.1,356.0,205.65,143.59
2018,7,31,7,45,542.5,144.0,3.0,18.75,407.0,248.64,178.93
2018,7,31,8,0,581.0,152.0,3.0,19.4,458.0,295.01,217.47
2018,7,31,8,15,606.0,160.0,2.95,20.15,505.5,340.49,255.36
2018,7,31,8,30,631.0,168.0,2.9,20.9,553.0,388.19,294.3
2018,7,31,8,45,652.0,173.0,2.9,21.65,597.0,433.46,330.66
2018,7,31,9,0,673.0,178.0,2.9,22.4,641.0,480.17,367.15
2018,7,31,9,15,691.0,181.0,2.9,23.1,681.0,524.71,401.17
2018,7,31,9,30,709.0,184.0,2.9,23.8,721.0,569.97,434.79
2018,7,31,9,45,724.0,186.0,2.95,24.5,756.5,612.98,466.05
2018,7,31,10,0,739.0,188.0,3.0,25.2,792.0,656.01,496.56
2018,7,31,10,15,751.5,189.0,3.05,25.7,821.5,696.19,524.77
2018,7,31,10,30,764.0,190.0,3.1,26.2,851.0,735.76,552.01
2018,7,31,10,45,775.0,189.0,3.15,26.7,874.5,772.21,576.62
2018,7,31,11,0,786.0,188.0,3.2,27.2,898.0,806.39,598.35
2018,7,31,11,15,793.0,187.5,3.3,27.55,913.5,836.44,617.71
2018,7,31,11,30,800.0,187.0,3.4,27.9,929.0,864.78,635.88
2018,7,31,11,45,805.5,185.0,3.5,28.25,937.5,888.52,650.95
2018,7,31,12,0,811.0,183.0,3.6,28.6,946.0,910.17,664.66
2018,7,31,12,15,815.0,180.5,3.7,28.7,947.0,927.73,676.37
2018,7,31,12,30,819.0,178.0,3.8,28.8,948.0,942.88,686.6
2018,7,31,12,45,823.0,174.0,3.9,28.9,942.0,954.0,694.28
2018,7,31,13,0,827.0,170.0,4.0,29.0,936.0,962.45,700.34
2018,7,31,13,15,824.5,168.0,4.05,28.85,921.0,963.99,702.39
2018,7,31,13,30,822.0,166.0,4.1,28.7,906.0,962.73,702.77
2018,7,31,13,45,817.5,162.5,4.2,28.55,883.5,955.2,699.4
2018,7,31,14,0,813.0,159.0,4.3,28.4,861.0,944.9,694.3
2018,7,31,14,15,807.0,155.5,4.35,28.05,832.5,930.46,686.8
2018,7,31,14,30,801.0,152.0,4.4,27.7,804.0,913.41,677.6
2018,7,31,14,45,793.5,148.0,4.4,27.4,770.0,891.94,665.06
2018,7,31,15,0,786.0,144.0,4.4,27.1,736.0,868.1,650.91
2018,7,31,15,15,771.5,141.0,4.4,27.1,695.5,837.0,630.94
2018,7,31,15,30,757.0,138.0,4.4,27.1,655.0,807.29,611.89
2018,7,31,15,45,743.5,132.0,4.45,26.05,611.5,770.48,590.31
2018,7,31,16,0,730.0,126.0,4.5,25.0,568.0,732.27,567.38
2018,7,31,16,15,713.5,119.0,4.55,24.15,521.0,689.45,540.18
2018,7,31,16,30,697.0,112.0,4.6,23.3,474.0,645.84,511.53
2018,7,31,16,45,672.0,104.5,4.6,22.5,424.5,595.24,475.58
2018,7,31,17,0,647.0,97.0,4.6,21.7,375.0,544.98,438.77
2018,7,31,17,15,611.0,90.5,4.55,20.75,325.5,489.77,396.85
2018,7,31,17,30,575.0,84.0,4.5,19.8,276.0,436.33,354.87
2018,7,31,17,45,526.5,75.0,4.45,18.9,227.5,375.62,305.47
2018,7,31,18,0,478.0,66.0,4.4,18.0,179.0,318.41,257.17
2018,7,31,18,15,405.5,55.5,4.35,17.4,135.0,253.07,200.67
2018,7,31,18,30,333.0,45.0,4.3,16.8,91.0,194.1,148.39
2018,7,31,18,45,228.0,31.5,4.25,16.15,57.0,128.61,87.07
2018,7,31,19,0,123.0,18.0,4.2,15.5,23.0,62.96,0.0
2018,7,31,19,15,61.5,9.0,4.15,15.3,11.5,23.57,0.0
2018,7,31,19,30,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,7,31,19,45,0.0,0.0,4.0,14.85,0.0,0.0,0.0
2018,7,31,20,0,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,3.75,14.25,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,3.7,14.05,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,3.75,12.85,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,3.65,12.45,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,3.55,12.3,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,3.45,12.2,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,3.4,12.15,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,3.35,12.1,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,3.3,12.15,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,3.35,12.3,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,8,1,5,15,70.5,9.5,3.45,13.05,13.0,9.34,0.0
2018,8,1,5,30,141.0,19.0,3.5,13.5,26.0,14.97,0.0
2018,8,1,5,45,245.0,32.0,3.55,14.0,60.5,24.73,14.52
2018,8,1,6,0,349.0,45.0,3.6,14.5,95.0,34.57,24.48
2018,8,1,6,15,422.5,54.5,3.5,15.15,139.5,39.88,29.63
2018,8,1,6,30,496.0,64.0,3.4,15.8,184.0,44.87,34.25
2018,8,1,6,45,526.0,73.5,3.35,16.5,228.0,72.29,42.7
2018,8,1,7,0,556.0,83.0,3.3,17.2,272.0,110.16,64.75
2018,8,1,7,15,612.5,87.5,3.25,17.8,327.0,150.65,93.24
2018,8,1,7,30,669.0,92.0,3.2,18.4,382.0,197.01,129.86
2018,8,1,7,45,651.0,101.0,3.15,19.0,412.0,235.24,164.47
2018,8,1,8,0,633.0,110.0,3.1,19.6,442.0,271.59,197.66
2018,8,1,8,15,673.0,115.5,3.05,20.35,498.5,322.49,240.29
2018,8,1,8,30,713.0,121.0,3.0,21.1,555.0,376.95,285.02
2018,8,1,8,45,763.5,116.0,3.0,21.85,612.5,432.89,330.01
2018,8,1,9,0,814.0,111.0,3.0,22.6,670.0,489.57,374.64
2018,8,1,9,15,830.0,112.0,3.1,23.25,711.5,537.16,411.81
2018,8,1,9,30,846.0,113.0,3.2,23.9,753.0,587.87,450.2
2018,8,1,9,45,859.5,113.0,3.25,24.55,789.0,632.95,483.43
2018,8,1,10,0,873.0,113.0,3.3,25.2,825.0,677.54,515.48
2018,8,1,10,15,882.0,113.5,3.45,25.6,854.5,718.78,544.91
2018,8,1,10,30,891.0,114.0,3.6,26.0,884.0,758.78,571.7
2018,8,1,10,45,898.5,113.5,3.7,26.4,907.0,795.27,595.64
2018,8,1,11,0,906.0,113.0,3.8,26.8,930.0,830.05,618.23
2018,8,1,11,15,910.0,113.5,3.95,26.9,945.5,860.99,639.08
2018,8,1,11,30,914.0,114.0,4.1,27.0,961.0,889.71,658.43
2018,8,1,11,45,917.5,113.5,4.25,27.15,969.5,914.69,675.14
2018,8,1,12,0,921.0,113.0,4.4,27.3,978.0,937.15,690.21
2018,8,1,12,15,920.5,114.0,4.5,27.25,978.0,954.82,702.46
2018,8,1,12,30,920.0,115.0,4.6,27.2,978.0,969.67,712.99
2018,8,1,12,45,917.5,115.5,4.65,27.15,970.0,979.28,720.01
2018,8,1,13,0,915.0,116.0,4.7,27.1,962.0,985.91,725.21
2018,8,1,13,15,913.5,114.5,4.75,26.9,947.5,988.48,728.29
2018,8,1,13,30,912.0,113.0,4.8,26.7,933.0,988.01,729.49
2018,8,1,13,45,908.0,111.5,4.85,26.55,911.0,982.14,727.06
2018,8,1,14,0,904.0,110.0,4.9,26.4,889.0,973.27,722.76
2018,8,1,14,15,898.5,108.0,4.9,26.05,860.0,959.53,715.47
2018,8,1,14,30,893.0,106.0,4.9,25.7,831.0,942.96,706.34
2018,8,1,14,45,885.0,104.0,4.9,25.4,796.0,921.38,693.67
2018,8,1,15,0,877.0,102.0,4.9,25.1,761.0,897.26,679.27
2018,8,1,15,15,865.0,100.0,4.9,25.1,720.0,867.26,659.94
2018,8,1,15,30,853.0,98.0,4.9,25.1,679.0,835.22,639.11
2018,8,1,15,45,838.0,95.0,4.9,24.1,633.5,797.76,616.76
2018,8,1,16,0,823.0,92.0,4.9,23.1,588.0,763.6,596.41
2018,8,1,16,15,802.5,89.0,4.9,22.5,539.5,719.11,567.11
2018,8,1,16,30,782.0,86.0,4.9,21.9,491.0,673.93,536.76
2018,8,1,16,45,754.0,82.0,4.85,21.25,439.5,622.02,500.53
2018,8,1,17,0,726.0,78.0,4.8,20.6,388.0,570.52,462.05
2018,8,1,17,15,686.0,74.0,4.8,19.85,336.0,514.76,419.16
2018,8,1,17,30,646.0,70.0,4.8,19.1,284.0,458.97,374.79
2018,8,1,17,45,588.5,64.5,4.75,18.3,233.5,394.68,321.96
2018,8,1,18,0,531.0,59.0,4.7,17.5,183.0,334.64,270.79
2018,8,1,18,15,447.0,50.5,4.6,16.9,137.5,264.43,209.86
2018,8,1,18,30,363.0,42.0,4.5,16.3,92.0,201.64,154.02
2018,8,1,18,45,242.5,29.5,4.45,15.65,57.0,130.83,87.07
2018,8,1,19,0,122.0,17.0,4.4,15.0,22.0,51.12,0.0
2018,8,1,19,15,61.0,8.5,4.35,14.75,11.0,8.36,0.0
2018,8,1,19,30,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2018,8,1,19,45,0.0,0.0,4.3,14.2,0.0,0.0,0.0
2018,8,1,20,0,0.0,0.0,4.3,13.9,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,4.25,13.8,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,4.2,13.7,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,4.2,13.6,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,4.15,13.4,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,4.1,13.3,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,4.05,13.25,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,4.0,13.2,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,3.95,13.15,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,3.9,13.1,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,3.85,12.8,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,3.8,12.65,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,3.75,12.35,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,3.7,12.05,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,3.65,11.95,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,3.6,11.85,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,3.55,11.75,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,3.45,11.65,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,3.4,11.65,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,3.45,11.75,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,8,2,5,15,54.0,9.0,3.55,12.25,11.5,8.85,0.0
2018,8,2,5,30,108.0,18.0,3.6,12.7,23.0,14.17,0.0
2018,8,2,5,45,209.0,32.5,3.7,13.1,57.0,25.21,14.76
2018,8,2,6,0,310.0,47.0,3.8,13.5,91.0,35.7,25.53
2018,8,2,6,15,360.0,58.5,3.8,14.05,129.5,43.25,32.73
2018,8,2,6,30,410.0,70.0,3.8,14.6,168.0,50.4,39.32
2018,8,2,6,45,472.0,80.0,3.8,15.1,219.0,74.77,46.94
2018,8,2,7,0,534.0,90.0,3.8,15.6,270.0,113.03,68.7
2018,8,2,7,15,585.5,95.5,3.8,16.25,323.0,152.42,96.5
2018,8,2,7,30,637.0,101.0,3.8,16.9,376.0,197.23,132.07
2018,8,2,7,45,656.0,108.5,3.85,17.55,422.5,241.39,170.19
2018,8,2,8,0,675.0,116.0,3.9,18.2,469.0,287.38,210.28
2018,8,2,8,15,727.5,113.5,3.95,18.9,527.0,337.58,252.8
2018,8,2,8,30,780.0,111.0,4.0,19.6,585.0,395.5,300.96
2018,8,2,8,45,800.0,112.5,4.05,20.25,630.5,444.0,341.47
2018,8,2,9,0,820.0,114.0,4.1,20.9,676.0,493.6,381.78
2018,8,2,9,15,833.5,116.5,4.15,21.45,717.0,541.55,419.89
2018,8,2,9,30,847.0,119.0,4.2,22.0,758.0,589.53,456.98
2018,8,2,9,45,858.5,121.0,4.3,22.5,794.5,638.07,493.64
2018,8,2,10,0,870.0,123.0,4.4,23.0,831.0,683.21,527.05
2018,8,2,10,15,879.5,123.5,4.4,23.35,861.0,724.77,557.17
2018,8,2,10,30,889.0,124.0,4.4,23.7,891.0,765.14,584.33
2018,8,2,10,45,897.0,123.5,4.45,24.1,914.0,802.04,608.73
2018,8,2,11,0,905.0,123.0,4.5,24.5,937.0,837.26,631.84
2018,8,2,11,15,910.0,123.0,4.5,24.7,953.0,868.63,652.33
2018,8,2,11,30,915.0,123.0,4.5,24.9,969.0,897.81,671.25
2018,8,2,11,45,919.5,122.0,4.55,25.1,978.0,923.3,687.96
2018,8,2,12,0,924.0,121.0,4.6,25.3,987.0,946.3,703.02
2018,8,2,12,15,926.0,120.0,4.65,25.3,987.5,964.43,715.43
2018,8,2,12,30,928.0,119.0,4.7,25.3,988.0,979.76,726.07
2018,8,2,12,45,929.5,116.5,4.8,25.3,981.0,990.26,734.0
2018,8,2,13,0,931.0,114.0,4.9,25.3,974.0,997.76,740.07
2018,8,2,13,15,931.0,112.0,4.95,25.15,960.0,1001.28,743.66
2018,8,2,13,30,931.0,110.0,5.0,25.0,946.0,1001.71,745.33
2018,8,2,13,45,929.0,107.5,5.05,24.9,924.0,996.61,743.25
2018,8,2,14,0,927.0,105.0,5.1,24.8,902.0,988.41,739.22
2018,8,2,14,15,922.0,102.5,5.15,24.45,872.5,974.35,732.03
2018,8,2,14,30,917.0,100.0,5.2,24.1,843.0,957.35,722.9
2018,8,2,14,45,910.5,98.0,5.2,23.75,808.0,936.68,710.93
2018,8,2,15,0,904.0,96.0,5.2,23.4,773.0,913.35,697.11
2018,8,2,15,15,892.5,94.0,5.2,23.4,731.5,883.15,677.47
2018,8,2,15,30,881.0,92.0,5.2,23.4,690.0,850.79,656.26
2018,8,2,15,45,868.5,89.0,5.2,22.35,645.0,814.54,634.77
2018,8,2,16,0,856.0,86.0,5.2,21.3,600.0,776.59,611.63
2018,8,2,16,15,837.5,83.0,5.15,20.7,551.0,737.2,585.71
2018,8,2,16,30,819.0,80.0,5.1,20.1,502.0,692.24,555.16
2018,8,2,16,45,791.5,77.0,5.1,19.5,450.0,640.47,518.96
2018,8,2,17,0,764.0,74.0,5.1,18.9,398.0,589.0,480.56
2018,8,2,17,15,723.0,70.5,5.05,18.25,344.5,529.38,434.05
2018,8,2,17,30,682.0,67.0,5.0,17.6,291.0,474.23,389.5
2018,8,2,17,45,623.0,61.5,4.9,16.95,239.0,407.68,334.16
2018,8,2,18,0,564.0,56.0,4.8,16.3,187.0,345.52,280.62
2018,8,2,18,15,475.5,48.5,4.7,15.8,140.0,273.23,217.41
2018,8,2,18,30,387.0,41.0,4.6,15.3,93.0,208.72,159.55
2018,8,2,18,45,257.0,29.0,4.45,14.75,57.5,134.04,87.47
2018,8,2,19,0,127.0,17.0,4.3,14.2,22.0,52.22,0.0
2018,8,2,19,15,63.5,8.5,4.2,14.0,11.0,8.36,0.0
2018,8,2,19,30,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,3.85,13.1,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,3.75,12.9,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,3.65,12.55,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,3.55,12.25,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,3.45,11.95,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,3.35,11.8,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,3.25,11.65,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,3.15,11.55,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,3.0,11.45,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,2.6,11.15,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,8,3,5,15,18.0,5.5,2.5,11.75,6.5,5.41,0.0
2018,8,3,5,30,36.0,11.0,2.7,12.2,13.0,9.5,0.0
2018,8,3,5,45,79.5,29.0,2.85,12.7,38.5,24.17,13.73
2018,8,3,6,0,123.0,47.0,3.0,13.2,64.0,38.29,27.78
2018,8,3,6,15,164.5,70.5,2.9,13.75,103.5,55.95,43.96
2018,8,3,6,30,206.0,94.0,2.8,14.3,143.0,72.9,59.28
2018,8,3,6,45,240.5,118.0,2.75,14.8,188.5,100.31,74.16
2018,8,3,7,0,275.0,142.0,2.7,15.3,234.0,136.72,98.81
2018,8,3,7,15,307.0,162.0,2.55,15.85,281.0,173.54,125.94
2018,8,3,7,30,339.0,182.0,2.4,16.4,328.0,213.74,157.24
2018,8,3,7,45,366.0,199.0,2.3,17.0,374.5,253.69,189.26
2018,8,3,8,0,393.0,216.0,2.2,17.6,421.0,296.32,223.59
2018,8,3,8,15,416.0,231.5,2.15,18.3,467.0,338.97,257.77
2018,8,3,8,30,439.0,247.0,2.1,19.0,513.0,379.92,290.15
2018,8,3,8,45,457.5,259.5,2.0,19.7,555.0,422.13,322.76
2018,8,3,9,0,476.0,272.0,1.9,20.4,597.0,465.77,355.56
2018,8,3,9,15,530.5,263.5,1.95,21.35,646.0,511.03,389.18
2018,8,3,9,30,585.0,255.0,2.0,22.3,695.0,560.34,425.15
2018,8,3,9,45,649.0,233.5,2.0,23.2,743.0,606.66,458.49
2018,8,3,10,0,713.0,212.0,2.0,24.1,791.0,657.28,494.19
2018,8,3,10,15,723.5,214.5,2.05,24.85,820.0,696.64,520.85
2018,8,3,10,30,734.0,217.0,2.1,25.6,849.0,735.34,546.52
2018,8,3,10,45,742.5,217.0,2.15,26.35,870.5,769.35,568.54
2018,8,3,11,0,751.0,217.0,2.2,27.1,892.0,802.16,589.37
2018,8,3,11,15,755.5,218.0,2.25,27.7,906.5,831.28,607.36
2018,8,3,11,30,760.0,219.0,2.3,28.3,921.0,858.69,623.76
2018,8,3,11,45,763.0,219.0,2.35,28.85,928.5,881.96,637.51
2018,8,3,12,0,766.0,219.0,2.4,29.4,936.0,903.18,649.92
2018,8,3,12,15,759.0,223.5,2.45,29.9,933.5,917.54,658.06
2018,8,3,12,30,752.0,228.0,2.5,30.4,931.0,929.4,664.7
2018,8,3,12,45,740.5,233.0,2.6,30.85,920.5,935.02,667.99
2018,8,3,13,0,729.0,238.0,2.7,31.3,910.0,938.04,669.75
2018,8,3,13,15,722.5,237.5,2.8,31.45,894.0,937.68,670.26
2018,8,3,13,30,716.0,237.0,2.9,31.6,878.0,934.77,669.24
2018,8,3,13,45,706.0,235.0,3.0,31.8,854.0,924.49,663.44
2018,8,3,14,0,696.0,233.0,3.1,32.0,830.0,911.78,656.16
2018,8,3,14,15,684.5,229.5,3.2,31.8,800.0,893.79,646.53
2018,8,3,14,30,673.0,226.0,3.3,31.6,770.0,873.59,635.44
2018,8,3,14,45,659.0,221.5,3.4,31.45,734.5,848.03,620.41
2018,8,3,15,0,645.0,217.0,3.5,31.3,699.0,820.63,603.89
2018,8,3,15,15,629.0,210.5,3.5,31.3,659.0,787.75,582.67
2018,8,3,15,30,613.0,204.0,3.5,31.3,619.0,753.48,560.32
2018,8,3,15,45,593.0,195.5,3.7,30.35,574.5,709.64,533.94
2018,8,3,16,0,573.0,187.0,3.9,29.4,530.0,668.34,508.45
2018,8,3,16,15,551.5,176.0,4.0,28.65,483.5,622.75,478.43
2018,8,3,16,30,530.0,165.0,4.1,27.9,437.0,577.09,447.52
2018,8,3,16,45,502.5,153.0,4.2,27.1,389.0,526.41,411.98
2018,8,3,17,0,475.0,141.0,4.3,26.3,341.0,476.64,376.02
2018,8,3,17,15,438.5,127.5,4.25,25.3,293.0,420.91,334.33
2018,8,3,17,30,402.0,114.0,4.2,24.3,245.0,367.39,292.99
2018,8,3,17,45,356.0,97.5,4.2,23.3,198.5,308.02,245.63
2018,8,3,18,0,310.0,81.0,4.2,22.3,152.0,252.23,199.68
2018,8,3,18,15,248.5,63.0,4.1,21.45,110.5,192.0,148.93
2018,8,3,18,30,187.0,45.0,4.0,20.6,69.0,137.31,101.98
2018,8,3,18,45,119.5,28.0,3.9,19.75,41.0,86.44,52.69
2018,8,3,19,0,52.0,11.0,3.8,18.9,13.0,25.22,0.0
2018,8,3,19,15,26.0,5.5,3.7,18.5,6.5,0.0,0.0
2018,8,3,19,30,0.0,0.0,3.6,18.1,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,3.55,17.7,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,3.5,17.3,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,3.45,17.1,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,3.4,16.9,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,3.3,16.65,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,3.2,16.4,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,3.1,16.25,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,3.0,16.1,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,2.9,15.95,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,2.7,15.65,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,2.45,15.35,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,2.2,15.05,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,1.95,14.75,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,1.8,14.45,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,1.75,14.15,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,1.65,13.85,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,1.5,13.55,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,1.35,13.1,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,1.25,13.05,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,1.2,13.25,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,1.2,13.55,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,8,4,5,15,12.5,4.0,1.45,14.1,4.5,3.93,0.0
2018,8,4,5,30,25.0,8.0,1.7,14.5,9.0,7.86,0.0
2018,8,4,5,45,56.0,22.5,1.95,14.9,29.0,18.99,9.25
2018,8,4,6,0,87.0,37.0,2.2,15.3,49.0,30.55,20.82
2018,8,4,6,15,121.0,61.0,2.25,15.7,85.0,48.89,37.41
2018,8,4,6,30,155.0,85.0,2.3,16.1,121.0,66.42,53.16
2018,8,4,6,45,186.5,110.5,2.4,16.5,164.5,92.42,68.5
2018,8,4,7,0,218.0,136.0,2.5,16.9,208.0,126.8,92.32
2018,8,4,7,15,249.5,158.5,2.55,17.55,254.5,162.46,118.6
2018,8,4,7,30,281.0,181.0,2.6,18.2,301.0,201.55,148.76
2018,8,4,7,45,311.0,199.0,2.6,18.9,347.5,240.03,179.08
2018,8,4,8,0,341.0,217.0,2.6,19.6,394.0,281.54,212.04
2018,8,4,8,15,368.0,232.5,2.65,20.5,440.0,322.94,244.73
2018,8,4,8,30,395.0,248.0,2.7,21.4,486.0,366.83,278.95
2018,8,4,8,45,421.5,259.0,2.8,22.3,530.5,405.3,308.68
2018,8,4,9,0,448.0,270.0,2.9,23.2,575.0,449.73,342.32
2018,8,4,9,15,528.5,251.0,3.0,24.25,632.0,497.93,378.39
2018,8,4,9,30,609.0,232.0,3.1,25.3,689.0,551.82,418.21
2018,8,4,9,45,707.5,192.0,3.2,26.35,747.0,603.33,456.26
2018,8,4,10,0,806.0,152.0,3.3,27.4,805.0,663.44,499.8
2018,8,4,10,15,819.0,151.5,3.4,28.15,835.5,704.64,528.31
2018,8,4,10,30,832.0,151.0,3.5,28.9,866.0,745.08,555.56
2018,8,4,10,45,844.0,149.0,3.6,29.6,890.5,782.38,579.13
2018,8,4,11,0,856.0,147.0,3.7,30.3,915.0,818.0,601.33
2018,8,4,11,15,865.0,145.5,3.85,30.6,932.5,850.03,622.15
2018,8,4,11,30,874.0,144.0,4.0,30.9,950.0,880.22,641.69
2018,8,4,11,45,882.5,141.5,4.1,31.15,960.5,907.0,658.83
2018,8,4,12,0,891.0,139.0,4.2,31.4,971.0,931.56,674.52
2018,8,4,12,15,900.5,133.5,4.35,31.35,974.5,951.75,688.46
2018,8,4,12,30,910.0,128.0,4.5,31.3,978.0,969.36,700.83
2018,8,4,12,45,921.0,120.5,4.65,31.2,974.5,983.66,711.29
2018,8,4,13,0,932.0,113.0,4.8,31.1,971.0,995.02,720.29
2018,8,4,13,15,929.5,113.0,4.9,30.9,956.5,998.19,724.1
2018,8,4,13,30,927.0,113.0,5.0,30.7,942.0,998.28,726.06
2018,8,4,13,45,924.0,111.5,5.15,30.5,920.0,993.28,725.15
2018,8,4,14,0,921.0,110.0,5.3,30.3,898.0,985.21,722.3
2018,8,4,14,15,913.0,109.5,5.35,30.0,868.0,970.54,714.69
2018,8,4,14,30,905.0,109.0,5.4,29.7,838.0,953.05,705.26
2018,8,4,14,45,893.5,108.0,5.45,29.4,801.0,929.16,691.5
2018,8,4,15,0,882.0,107.0,5.5,29.1,764.0,902.84,676.04
2018,8,4,15,15,869.5,105.0,5.5,29.1,722.5,872.29,656.48
2018,8,4,15,30,857.0,103.0,5.5,29.1,681.0,839.71,635.44
2018,8,4,15,45,835.0,102.5,5.5,28.15,634.0,804.18,614.57
2018,8,4,16,0,813.0,102.0,5.5,27.2,587.0,762.53,588.91
2018,8,4,16,15,780.0,102.0,5.45,26.6,535.0,712.28,555.46
2018,8,4,16,30,747.0,102.0,5.4,26.0,483.0,664.89,523.51
2018,8,4,16,45,707.0,99.5,5.3,25.35,429.5,608.01,482.34
2018,8,4,17,0,667.0,97.0,5.2,24.7,376.0,552.52,440.89
2018,8,4,17,15,619.0,91.0,5.05,23.8,323.0,489.97,393.13
2018,8,4,17,30,571.0,85.0,4.9,22.9,270.0,430.16,346.01
2018,8,4,17,45,505.0,77.0,4.75,22.05,219.0,361.98,290.65
2018,8,4,18,0,439.0,69.0,4.6,21.2,168.0,298.77,237.69
2018,8,4,18,15,361.5,56.5,4.45,20.35,124.0,230.81,179.81
2018,8,4,18,30,284.0,44.0,4.3,19.5,80.0,171.75,128.11
2018,8,4,18,45,185.0,29.0,4.15,18.65,48.5,108.11,64.39
2018,8,4,19,0,86.0,14.0,4.0,17.8,17.0,37.36,0.0
2018,8,4,19,15,43.0,7.0,4.0,17.4,8.5,0.0,0.0
2018,8,4,19,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,4.0,16.55,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,4.0,16.1,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,4.0,15.9,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,4.0,15.7,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,3.95,15.45,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,3.9,15.05,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,3.9,14.75,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,3.8,14.25,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,3.65,13.8,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,3.55,13.55,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,3.45,12.9,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,3.35,12.7,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,3.2,12.55,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,3.05,12.4,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,2.95,12.25,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,2.8,12.15,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,2.7,12.15,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,2.75,12.2,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,8,5,5,15,20.5,6.0,2.9,12.65,7.0,5.9,0.0
2018,8,5,5,30,41.0,12.0,3.0,13.1,14.0,11.8,0.0
2018,8,5,5,45,98.0,31.5,3.15,13.5,43.0,26.1,14.55
2018,8,5,6,0,155.0,51.0,3.3,13.9,72.0,41.3,30.19
2018,8,5,6,15,214.5,71.0,3.25,14.45,113.5,56.34,44.11
2018,8,5,6,30,274.0,91.0,3.2,15.0,155.0,70.83,57.26
2018,8,5,6,45,325.0,108.0,3.15,15.6,202.0,93.75,67.5
2018,8,5,7,0,376.0,125.0,3.1,16.2,249.0,125.66,85.82
2018,8,5,7,15,418.0,138.5,3.05,16.75,298.5,163.09,112.32
2018,8,5,7,30,460.0,152.0,3.0,17.3,348.0,204.89,144.75
2018,8,5,7,45,495.0,162.0,2.95,17.85,397.0,246.45,178.66
2018,8,5,8,0,530.0,172.0,2.9,18.4,446.0,291.47,215.92
2018,8,5,8,15,556.5,181.5,2.9,19.1,494.0,336.59,253.34
2018,8,5,8,30,583.0,191.0,2.9,19.8,542.0,384.06,292.05
2018,8,5,8,45,603.5,199.0,2.85,20.5,586.5,429.83,328.69
2018,8,5,9,0,624.0,207.0,2.8,21.2,631.0,476.62,365.16
2018,8,5,9,15,654.5,206.5,2.85,21.85,675.0,522.3,400.29
2018,8,5,9,30,685.0,206.0,2.9,22.5,719.0,569.92,436.07
2018,8,5,9,45,717.0,199.5,2.95,23.15,759.0,614.64,469.08
2018,8,5,10,0,749.0,193.0,3.0,23.8,799.0,660.76,502.4
2018,8,5,10,15,755.5,197.5,3.1,24.35,827.5,700.54,530.47
2018,8,5,10,30,762.0,202.0,3.2,24.9,856.0,739.3,557.29
2018,8,5,10,45,765.0,206.5,3.25,25.45,877.0,774.23,580.69
2018,8,5,11,0,768.0,211.0,3.3,26.0,898.0,807.6,602.62
2018,8,5,11,15,770.5,213.5,3.35,26.4,912.5,836.99,621.4
2018,8,5,11,30,773.0,216.0,3.4,26.8,927.0,864.52,638.73
2018,8,5,11,45,772.5,218.0,3.5,27.2,933.5,886.98,652.9
2018,8,5,12,0,772.0,220.0,3.6,27.6,940.0,907.23,665.62
2018,8,5,12,15,795.5,205.5,3.6,28.0,947.0,928.63,678.56
2018,8,5,12,30,819.0,191.0,3.6,28.4,954.0,949.92,691.41
2018,8,5,12,45,849.0,170.5,3.6,28.85,955.5,968.95,702.64
2018,8,5,13,0,879.0,150.0,3.6,29.3,957.0,980.72,709.18
2018,8,5,13,15,874.5,149.5,3.6,29.4,941.0,981.6,709.79
2018,8,5,13,30,870.0,149.0,3.6,29.5,925.0,979.56,708.71
2018,8,5,13,45,863.5,147.5,3.65,29.65,901.5,977.04,707.65
2018,8,5,14,0,857.0,146.0,3.7,29.8,878.0,966.51,701.47
2018,8,5,14,15,848.5,144.5,3.75,29.7,848.0,951.31,693.07
2018,8,5,14,30,840.0,143.0,3.8,29.6,818.0,933.43,682.98
2018,8,5,14,45,829.0,140.5,3.85,29.45,782.0,909.67,669.14
2018,8,5,15,0,818.0,138.0,3.9,29.3,746.0,883.55,653.7
2018,8,5,15,15,803.5,134.5,3.9,29.3,704.0,851.15,633.3
2018,8,5,15,30,789.0,131.0,3.9,29.3,662.0,816.89,611.54
2018,8,5,15,45,770.0,127.5,4.05,28.7,616.0,777.32,587.92
2018,8,5,16,0,751.0,124.0,4.2,28.1,570.0,739.77,565.24
2018,8,5,16,15,723.0,120.5,4.2,27.55,520.0,691.55,533.77
2018,8,5,16,30,695.0,117.0,4.2,27.0,470.0,643.28,500.9
2018,8,5,16,45,658.5,112.0,4.25,26.4,418.0,587.81,461.48
2018,8,5,17,0,622.0,107.0,4.3,25.8,366.0,533.52,421.78
2018,8,5,17,15,571.5,100.5,4.25,24.9,313.5,470.7,374.49
2018,8,5,17,30,521.0,94.0,4.2,24.0,261.0,410.81,327.92
2018,8,5,17,45,453.5,84.0,4.1,23.05,210.5,340.23,271.38
2018,8,5,18,0,386.0,74.0,4.0,22.1,160.0,277.78,219.62
2018,8,5,18,15,303.5,58.5,3.95,21.15,115.5,208.4,161.32
2018,8,5,18,30,221.0,43.0,3.9,20.2,71.0,146.76,108.41
2018,8,5,18,45,133.5,26.5,3.85,19.3,41.0,87.09,48.43
2018,8,5,19,0,46.0,10.0,3.8,18.4,11.0,22.33,0.0
2018,8,5,19,15,23.0,5.0,3.8,17.9,5.5,0.0,0.0
2018,8,5,19,30,0.0,0.0,3.8,17.4,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,3.8,16.9,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,3.8,16.4,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,3.75,16.1,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,3.7,15.8,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,3.65,15.55,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,3.6,15.3,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,3.55,15.1,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,3.45,14.7,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,3.3,14.35,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,3.1,14.05,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,2.9,13.75,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,2.75,13.45,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,2.65,13.2,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,2.45,12.8,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,2.15,12.45,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,2.05,12.3,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,1.9,12.15,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,1.7,12.05,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,1.45,12.05,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,8,6,5,15,9.0,3.0,1.55,12.4,3.5,0.0,0.0
2018,8,6,5,30,18.0,6.0,1.7,12.7,7.0,5.9,0.0
2018,8,6,5,45,43.5,19.0,1.9,13.0,24.0,16.14,6.63
2018,8,6,6,0,69.0,32.0,2.1,13.3,41.0,26.61,17.5
2018,8,6,6,15,98.5,55.0,2.1,13.65,74.0,47.48,36.44
2018,8,6,6,30,128.0,78.0,2.1,14.0,107.0,65.46,52.74
2018,8,6,6,45,156.0,103.5,2.05,14.35,148.0,89.84,67.99
2018,8,6,7,0,184.0,129.0,2.0,14.7,189.0,122.12,90.7
2018,8,6,7,15,209.5,155.0,1.95,15.3,234.5,157.74,117.43
2018,8,6,7,30,235.0,181.0,1.9,15.9,280.0,191.84,143.78
2018,8,6,7,45,258.0,204.0,1.9,16.45,326.0,230.37,174.38
2018,8,6,8,0,281.0,227.0,1.9,17.0,372.0,271.35,207.02
2018,8,6,8,15,301.0,247.5,1.85,17.9,416.5,311.68,238.64
2018,8,6,8,30,321.0,268.0,1.8,18.8,461.0,353.97,271.22
2018,8,6,8,45,338.0,286.0,1.8,19.65,503.0,394.72,302.16
2018,8,6,9,0,355.0,304.0,1.8,20.5,545.0,436.9,333.48
2018,8,6,9,15,375.5,316.5,1.85,21.6,585.0,477.44,362.76
2018,8,6,9,30,396.0,329.0,1.9,22.7,625.0,519.4,392.39
2018,8,6,9,45,416.5,337.0,1.95,23.75,661.5,558.64,419.55
2018,8,6,10,0,437.0,345.0,2.0,24.8,698.0,596.29,445.05
2018,8,6,10,15,447.5,353.0,2.1,25.65,725.5,630.9,468.34
2018,8,6,10,30,458.0,361.0,2.2,26.5,753.0,665.53,491.24
2018,8,6,10,45,466.0,367.0,2.3,27.35,774.5,696.31,511.12
2018,8,6,11,0,474.0,373.0,2.4,28.2,796.0,726.65,530.41
2018,8,6,11,15,481.5,375.0,2.5,28.85,811.0,752.3,546.8
2018,8,6,11,30,489.0,377.0,2.6,29.5,826.0,777.15,562.51
2018,8,6,11,45,495.0,377.0,2.7,30.2,834.5,797.89,575.27
2018,8,6,12,0,501.0,377.0,2.8,30.9,843.0,817.48,587.19
2018,8,6,12,15,560.5,340.5,2.95,31.4,862.0,848.79,609.38
2018,8,6,12,30,620.0,304.0,3.1,31.9,881.0,879.05,630.72
2018,8,6,12,45,697.0,255.5,3.2,32.4,898.5,913.61,654.98
2018,8,6,13,0,774.0,207.0,3.3,32.9,916.0,945.65,674.97
2018,8,6,13,15,774.0,202.5,3.4,32.95,901.5,943.92,674.51
2018,8,6,13,30,774.0,198.0,3.5,33.0,887.0,942.63,674.7
2018,8,6,13,45,772.5,193.0,3.6,33.1,866.0,936.7,671.84
2018,8,6,14,0,771.0,188.0,3.7,33.2,845.0,931.73,669.72
2018,8,6,14,15,764.0,184.0,3.8,33.0,816.0,916.43,661.74
2018,8,6,14,30,757.0,180.0,3.9,32.8,787.0,898.62,652.19
2018,8,6,14,45,748.0,175.0,3.95,32.65,752.0,875.53,638.74
2018,8,6,15,0,739.0,170.0,4.0,32.5,717.0,850.21,623.8
2018,8,6,15,15,723.5,165.0,4.0,32.5,676.0,817.22,603.01
2018,8,6,15,30,708.0,160.0,4.0,32.5,635.0,782.62,581.02
2018,8,6,15,45,686.0,155.5,4.05,31.7,589.5,741.89,556.59
2018,8,6,16,0,664.0,151.0,4.1,30.9,544.0,700.35,530.78
2018,8,6,16,15,628.5,147.5,4.1,30.2,494.0,649.22,496.43
2018,8,6,16,30,593.0,144.0,4.1,29.5,444.0,598.67,461.65
2018,8,6,16,45,548.5,138.0,4.05,28.8,392.0,537.35,417.92
2018,8,6,17,0,504.0,132.0,4.0,28.1,340.0,481.81,377.25
2018,8,6,17,15,448.0,122.0,3.9,27.0,288.5,417.41,329.07
2018,8,6,17,30,392.0,112.0,3.8,25.9,237.0,356.92,282.4
2018,8,6,17,45,324.5,97.0,3.75,24.8,187.5,289.11,228.59
2018,8,6,18,0,257.0,82.0,3.7,23.7,138.0,220.37,172.67
2018,8,6,18,15,196.0,61.0,3.7,22.7,97.0,159.78,122.19
2018,8,6,18,30,135.0,40.0,3.7,21.7,56.0,104.12,75.11
2018,8,6,18,45,80.0,23.0,3.7,20.7,31.5,58.34,28.44
2018,8,6,19,0,25.0,6.0,3.7,19.7,7.0,12.62,0.0
2018,8,6,19,15,12.5,3.0,3.7,19.2,3.5,0.0,0.0
2018,8,6,19,30,0.0,0.0,3.7,18.7,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,3.7,18.25,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,3.7,17.8,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,3.7,17.55,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,3.7,17.3,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,3.7,16.7,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,3.7,16.5,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,3.7,16.3,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,3.7,16.1,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,3.7,15.9,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,3.65,15.7,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,3.55,15.3,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,3.45,14.9,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,3.25,14.1,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,3.15,13.35,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,3.05,13.05,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,2.75,12.65,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,2.55,12.35,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,2.5,12.35,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,2.5,12.45,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,8,7,5,15,15.0,4.0,2.6,12.8,4.5,0.0,0.0
2018,8,7,5,30,30.0,8.0,2.7,13.1,9.0,7.86,0.0
2018,8,7,5,45,73.0,24.0,2.8,13.45,32.0,20.17,9.27
2018,8,7,6,0,116.0,40.0,2.9,13.8,55.0,32.89,22.82
2018,8,7,6,15,160.5,62.0,2.9,14.2,93.0,49.67,38.23
2018,8,7,6,30,205.0,84.0,2.9,14.6,131.0,65.76,52.85
2018,8,7,6,45,245.0,106.0,2.85,15.0,176.0,88.43,65.45
2018,8,7,7,0,285.0,128.0,2.8,15.4,221.0,123.47,88.05
2018,8,7,7,15,319.5,147.5,2.75,16.1,268.5,160.27,114.58
2018,8,7,7,30,354.0,167.0,2.7,16.8,316.0,200.74,145.82
2018,8,7,7,45,384.0,183.5,2.65,17.5,364.0,241.4,178.38
2018,8,7,8,0,414.0,200.0,2.6,18.2,412.0,280.93,210.44
2018,8,7,8,15,439.5,213.5,2.65,18.9,458.5,323.5,245.07
2018,8,7,8,30,465.0,227.0,2.7,19.6,505.0,368.45,281.12
2018,8,7,8,45,486.5,238.0,2.7,20.3,548.5,411.76,315.31
2018,8,7,9,0,508.0,249.0,2.7,21.0,592.0,456.75,350.01
2018,8,7,9,15,510.0,264.0,2.75,21.55,626.5,496.7,380.43
2018,8,7,9,30,512.0,279.0,2.8,22.1,661.0,536.3,409.81
2018,8,7,9,45,506.0,297.0,2.9,22.7,689.5,573.31,436.53
2018,8,7,10,0,500.0,315.0,3.0,23.3,718.0,609.15,461.79
2018,8,7,10,15,511.0,322.0,3.1,23.7,746.5,645.47,487.65
2018,8,7,10,30,522.0,329.0,3.2,24.1,775.0,681.67,513.02
2018,8,7,10,45,530.0,333.5,3.3,24.55,796.5,713.05,534.59
2018,8,7,11,0,538.0,338.0,3.4,25.0,818.0,743.79,555.47
2018,8,7,11,15,545.0,340.5,3.5,25.15,833.5,771.08,574.44
2018,8,7,11,30,552.0,343.0,3.6,25.3,849.0,797.37,592.62
2018,8,7,11,45,557.5,342.5,3.75,25.4,857.0,818.38,607.5
2018,8,7,12,0,563.0,342.0,3.9,25.5,865.0,838.01,621.43
2018,8,7,12,15,578.0,333.0,3.95,25.5,869.5,856.42,634.73
2018,8,7,12,30,593.0,324.0,4.0,25.5,874.0,873.29,647.0
2018,8,7,12,45,611.5,310.0,4.1,25.55,873.0,886.48,657.15
2018,8,7,13,0,630.0,296.0,4.2,25.6,872.0,898.43,666.53
2018,8,7,13,15,631.0,290.5,4.25,25.5,859.0,900.1,668.64
2018,8,7,13,30,632.0,285.0,4.3,25.4,846.0,899.44,669.32
2018,8,7,13,45,631.5,277.5,4.35,25.3,826.0,893.01,666.19
2018,8,7,14,0,631.0,270.0,4.4,25.2,806.0,884.19,661.53
2018,8,7,14,15,627.0,261.5,4.4,24.95,778.5,868.76,652.52
2018,8,7,14,30,623.0,253.0,4.4,24.7,751.0,851.06,641.98
2018,8,7,14,45,617.0,243.5,4.4,24.45,718.0,828.36,627.95
2018,8,7,15,0,611.0,234.0,4.4,24.2,685.0,803.62,612.42
2018,8,7,15,15,594.5,226.0,4.4,24.2,644.5,767.08,587.7
2018,8,7,15,30,578.0,218.0,4.4,24.2,604.0,731.82,563.62
2018,8,7,15,45,565.5,206.0,4.35,23.35,562.0,694.44,539.54
2018,8,7,16,0,553.0,194.0,4.3,22.5,520.0,656.03,514.22
2018,8,7,16,15,539.0,180.5,4.25,21.95,475.5,613.99,485.09
2018,8,7,16,30,525.0,167.0,4.2,21.4,431.0,571.4,454.9
2018,8,7,16,45,499.5,153.5,4.15,20.85,383.0,520.7,417.61
2018,8,7,17,0,474.0,140.0,4.1,20.3,335.0,470.75,379.94
2018,8,7,17,15,436.5,126.0,4.0,19.55,286.0,414.14,336.03
2018,8,7,17,30,399.0,112.0,3.9,18.8,237.0,359.85,292.63
2018,8,7,17,45,352.0,95.5,3.85,18.05,191.0,300.49,243.8
2018,8,7,18,0,305.0,79.0,3.8,17.3,145.0,244.87,196.63
2018,8,7,18,15,242.0,60.5,3.7,16.75,104.0,184.34,144.38
2018,8,7,18,30,179.0,42.0,3.6,16.2,63.0,129.58,96.03
2018,8,7,18,45,110.5,25.5,3.55,15.65,36.5,76.66,36.09
2018,8,7,19,0,42.0,9.0,3.5,15.1,10.0,20.04,0.0
2018,8,7,19,15,21.0,4.5,3.45,14.85,5.0,0.0,0.0
2018,8,7,19,30,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,3.35,14.4,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,3.3,14.05,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,3.25,13.75,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,3.15,13.45,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,3.05,13.2,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,2.95,12.75,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,2.85,12.3,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,2.75,11.75,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,2.65,11.65,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,2.55,11.55,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,2.35,11.45,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,2.25,11.4,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,2.2,11.55,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,8,8,5,15,31.0,6.0,2.35,12.45,7.0,0.0,0.0
2018,8,8,5,30,62.0,12.0,2.5,13.0,14.0,11.8,0.0
2018,8,8,5,45,150.0,29.0,2.7,13.5,45.0,22.69,10.61
2018,8,8,6,0,238.0,46.0,2.9,14.0,76.0,35.37,24.88
2018,8,8,6,15,310.5,60.5,2.8,14.65,118.5,45.39,34.38
2018,8,8,6,30,383.0,75.0,2.7,15.3,161.0,54.9,43.11
2018,8,8,6,45,439.5,87.0,2.6,15.95,210.0,72.15,49.15
2018,8,8,7,0,496.0,99.0,2.5,16.6,259.0,109.81,68.87
2018,8,8,7,15,546.0,106.5,2.45,17.35,311.5,148.67,94.82
2018,8,8,7,30,596.0,114.0,2.4,18.1,364.0,192.4,128.27
2018,8,8,7,45,631.5,120.0,2.35,18.8,415.0,236.8,164.9
2018,8,8,8,0,667.0,126.0,2.3,19.5,466.0,284.77,205.19
2018,8,8,8,15,694.0,130.0,2.25,20.3,515.0,331.61,244.68
2018,8,8,8,30,721.0,134.0,2.2,21.1,564.0,380.77,285.28
2018,8,8,8,45,742.5,137.5,2.15,21.9,610.0,429.26,324.43
2018,8,8,9,0,764.0,141.0,2.1,22.7,656.0,479.09,363.37
2018,8,8,9,15,753.5,157.0,2.1,23.45,691.0,524.74,398.06
2018,8,8,9,30,743.0,173.0,2.1,24.2,726.0,568.57,430.14
2018,8,8,9,45,720.5,195.0,2.1,24.9,752.0,608.71,458.35
2018,8,8,10,0,698.0,217.0,2.1,25.6,778.0,645.94,483.53
2018,8,8,10,15,712.5,218.0,2.15,26.25,808.5,686.17,511.18
2018,8,8,10,30,727.0,219.0,2.2,26.9,839.0,726.04,537.96
2018,8,8,10,45,740.0,218.0,2.3,27.5,863.0,762.34,562.26
2018,8,8,11,0,753.0,217.0,2.4,28.1,887.0,797.73,585.59
2018,8,8,11,15,761.5,216.0,2.45,28.55,903.5,828.34,605.13
2018,8,8,11,30,770.0,215.0,2.5,29.0,920.0,857.38,622.98
2018,8,8,11,45,777.5,212.5,2.6,29.45,929.0,882.37,638.47
2018,8,8,12,0,785.0,210.0,2.7,29.9,938.0,903.69,651.59
2018,8,8,12,15,779.5,213.0,2.8,30.15,935.5,919.93,661.99
2018,8,8,12,30,774.0,216.0,2.9,30.4,933.0,931.92,669.76
2018,8,8,12,45,764.0,220.5,3.0,30.65,923.0,938.65,674.23
2018,8,8,13,0,754.0,225.0,3.1,30.9,913.0,942.7,677.12
2018,8,8,13,15,753.0,221.0,3.15,30.95,898.0,943.94,678.51
2018,8,8,13,30,752.0,217.0,3.2,31.0,883.0,942.49,678.29
2018,8,8,13,45,749.5,212.0,3.3,31.05,861.5,935.91,675.21
2018,8,8,14,0,747.0,207.0,3.4,31.1,840.0,926.66,670.49
2018,8,8,14,15,740.5,202.0,3.5,30.9,811.0,911.09,662.37
2018,8,8,14,30,734.0,197.0,3.6,30.7,782.0,893.03,652.64
2018,8,8,14,45,725.5,190.5,3.65,30.55,747.0,869.2,638.65
2018,8,8,15,0,717.0,184.0,3.7,30.4,712.0,843.16,623.16
2018,8,8,15,15,700.5,179.0,3.7,30.4,670.5,809.81,602.0
2018,8,8,15,30,684.0,174.0,3.7,30.4,629.0,774.93,579.69
2018,8,8,15,45,667.5,166.5,3.85,29.55,584.5,736.05,556.63
2018,8,8,16,0,651.0,159.0,4.0,28.7,540.0,696.07,531.79
2018,8,8,16,15,629.5,150.0,4.05,27.9,492.5,649.86,501.33
2018,8,8,16,30,608.0,141.0,4.1,27.1,445.0,603.33,469.78
2018,8,8,16,45,577.0,132.0,4.1,26.3,395.0,550.35,432.24
2018,8,8,17,0,546.0,123.0,4.1,25.5,345.0,495.67,392.33
2018,8,8,17,15,504.0,112.0,4.05,24.45,295.0,436.79,348.02
2018,8,8,17,30,462.0,101.0,4.0,23.4,245.0,380.55,304.21
2018,8,8,17,45,407.0,87.0,3.95,22.3,196.5,317.23,253.26
2018,8,8,18,0,352.0,73.0,3.9,21.2,148.0,258.38,204.27
2018,8,8,18,15,279.5,56.5,3.8,20.35,106.0,194.18,149.73
2018,8,8,18,30,207.0,40.0,3.7,19.5,64.0,136.79,99.54
2018,8,8,18,45,127.0,24.5,3.6,18.6,37.0,79.54,31.91
2018,8,8,19,0,47.0,9.0,3.5,17.7,10.0,21.23,0.0
2018,8,8,19,15,23.5,4.5,3.45,17.3,5.0,0.0,0.0
2018,8,8,19,30,0.0,0.0,3.4,16.9,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,3.35,16.45,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,3.3,15.75,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,3.25,15.3,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,3.15,14.55,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,3.1,14.25,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,3.1,13.95,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,3.05,13.45,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,2.95,12.95,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,2.85,12.65,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,2.75,12.4,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,2.4,11.95,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,2.2,11.75,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,1.9,11.55,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,8,9,5,15,24.5,5.0,2.1,12.1,5.5,0.0,0.0
2018,8,9,5,30,49.0,10.0,2.3,12.6,11.0,9.83,0.0
2018,8,9,5,45,122.0,26.5,2.5,13.05,39.0,20.64,8.61
2018,8,9,6,0,195.0,43.0,2.7,13.5,67.0,32.95,22.79
2018,8,9,6,15,261.0,61.0,2.6,14.2,109.5,45.88,34.84
2018,8,9,6,30,327.0,79.0,2.5,14.9,152.0,58.15,46.04
2018,8,9,6,45,380.5,93.5,2.45,15.55,199.5,74.97,53.13
2018,8,9,7,0,434.0,108.0,2.4,16.2,247.0,111.48,72.91
2018,8,9,7,15,477.0,119.5,2.3,17.15,297.5,149.92,98.93
2018,8,9,7,30,520.0,131.0,2.2,18.1,348.0,192.82,131.61
2018,8,9,7,45,554.5,140.5,2.15,19.05,398.5,236.59,167.03
2018,8,9,8,0,589.0,150.0,2.1,20.0,449.0,283.6,205.65
2018,8,9,8,15,617.0,156.5,2.05,20.85,497.5,328.98,243.15
2018,8,9,8,30,645.0,163.0,2.0,21.7,546.0,376.89,281.98
2018,8,9,8,45,667.5,168.5,2.0,22.6,592.0,423.93,319.36
2018,8,9,9,0,690.0,174.0,2.0,23.5,638.0,472.53,356.83
2018,8,9,9,15,705.0,179.5,1.95,24.45,678.5,518.63,391.12
2018,8,9,9,30,720.0,185.0,1.9,25.4,719.0,565.18,424.54
2018,8,9,9,45,731.0,189.5,1.85,26.3,754.0,608.65,454.74
2018,8,9,10,0,742.0,194.0,1.8,27.2,789.0,651.82,483.72
2018,8,9,10,15,753.0,196.0,1.8,28.0,818.5,692.19,510.45
2018,8,9,10,30,764.0,198.0,1.8,28.8,848.0,731.83,535.98
2018,8,9,10,45,773.5,198.5,1.85,29.6,871.0,768.04,559.01
2018,8,9,11,0,783.0,199.0,1.9,30.4,894.0,803.32,580.79
2018,8,9,11,15,789.0,199.5,1.95,31.05,910.0,833.57,598.65
2018,8,9,11,30,795.0,200.0,2.0,31.7,926.0,862.07,615.27
2018,8,9,11,45,800.0,198.5,2.05,32.4,934.0,885.89,628.68
2018,8,9,12,0,805.0,197.0,2.1,33.1,942.0,907.58,640.73
2018,8,9,12,15,799.0,201.5,2.25,33.35,940.5,922.94,650.91
2018,8,9,12,30,793.0,206.0,2.4,33.6,939.0,935.67,659.53
2018,8,9,12,45,782.0,211.0,2.55,33.85,928.5,944.5,665.78
2018,8,9,13,0,771.0,216.0,2.7,34.1,918.0,948.21,668.88
2018,8,9,13,15,769.0,213.0,2.85,34.1,903.0,949.5,671.25
2018,8,9,13,30,767.0,210.0,3.0,34.1,888.0,948.07,671.97
2018,8,9,13,45,762.5,206.0,3.15,34.1,865.5,940.54,668.88
2018,8,9,14,0,758.0,202.0,3.3,34.1,843.0,930.33,664.13
2018,8,9,14,15,750.5,197.5,3.4,33.85,813.5,914.2,655.96
2018,8,9,14,30,743.0,193.0,3.5,33.6,784.0,895.59,646.2
2018,8,9,14,45,732.5,188.0,3.6,33.4,748.5,871.39,632.59
2018,8,9,15,0,722.0,183.0,3.7,33.2,713.0,845.04,617.48
2018,8,9,15,15,706.0,178.0,3.7,33.2,671.5,812.0,596.78
2018,8,9,15,30,690.0,173.0,3.7,33.2,630.0,777.39,574.93
2018,8,9,15,45,671.0,166.5,3.75,32.35,585.0,737.4,551.03
2018,8,9,16,0,652.0,160.0,3.8,31.5,540.0,696.44,525.5
2018,8,9,16,15,628.5,151.5,3.8,30.8,491.5,649.25,494.4
2018,8,9,16,30,605.0,143.0,3.8,30.1,443.0,601.87,462.35
2018,8,9,16,45,573.5,133.5,3.8,29.4,393.0,545.13,422.53
2018,8,9,17,0,542.0,124.0,3.8,28.7,343.0,492.97,384.82
2018,8,9,17,15,500.0,112.5,3.65,27.6,292.5,433.78,340.82
2018,8,9,17,30,458.0,101.0,3.5,26.5,242.0,377.22,297.32
2018,8,9,17,45,403.5,87.0,3.35,25.45,194.0,314.47,247.39
2018,8,9,18,0,349.0,73.0,3.2,24.4,146.0,256.16,199.41
2018,8,9,18,15,276.5,56.0,3.15,23.45,104.0,191.73,145.53
2018,8,9,18,30,204.0,39.0,3.1,22.5,62.0,134.11,95.64
2018,8,9,18,45,121.5,23.0,3.05,21.55,35.0,74.88,23.02
2018,8,9,19,0,39.0,7.0,3.0,20.6,8.0,17.05,0.0
2018,8,9,19,15,19.5,3.5,3.05,20.1,4.0,0.0,0.0
2018,8,9,19,30,0.0,0.0,3.1,19.6,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,3.2,19.1,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,3.3,18.6,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,3.3,18.3,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,3.35,17.65,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,3.4,17.3,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,3.4,17.1,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,3.4,16.9,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,3.35,16.65,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,3.3,16.4,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,3.3,16.2,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,3.25,15.8,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,3.15,15.45,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,3.05,15.15,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,3.0,14.85,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,2.95,14.55,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,2.9,14.25,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,2.85,13.95,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,2.65,13.1,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,8,10,5,15,50.5,6.5,2.85,13.5,8.0,0.0,0.0
2018,8,10,5,30,101.0,13.0,3.0,14.0,16.0,12.78,0.0
