Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,29,21,0,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,1.25,14.55,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,1.0,14.25,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,0.85,14.1,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,0.8,14.15,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,0.75,14.3,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,0.75,14.35,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,0.85,14.25,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,0.95,14.15,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,0.95,14.1,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,8,30,5,15,2.5,0.5,1.05,14.5,0.5,0.0,0.0
2018,8,30,5,30,5.0,1.0,1.2,14.9,1.0,0.0,0.0
2018,8,30,5,45,5.0,3.0,1.35,15.3,3.0,2.95,0.0
2018,8,30,6,0,5.0,5.0,1.5,15.7,5.0,4.86,0.0
2018,8,30,6,15,2.5,7.5,1.6,16.1,7.5,7.29,0.56
2018,8,30,6,30,0.0,10.0,1.7,16.5,10.0,9.64,2.81
2018,8,30,6,45,0.0,14.5,1.8,16.9,14.5,13.98,6.75
2018,8,30,7,0,0.0,19.0,1.9,17.3,19.0,18.33,9.9
2018,8,30,7,15,0.0,26.5,1.85,17.5,26.5,25.57,16.04
2018,8,30,7,30,0.0,34.0,1.8,17.7,34.0,32.82,22.1
2018,8,30,7,45,0.0,39.5,1.7,17.95,39.5,38.15,26.47
2018,8,30,8,0,0.0,45.0,1.6,18.2,45.0,43.47,30.78
2018,8,30,8,15,0.0,61.0,1.6,18.6,61.0,58.97,43.43
2018,8,30,8,30,0.0,77.0,1.6,19.0,77.0,74.47,55.91
2018,8,30,8,45,0.0,98.5,1.55,19.35,98.5,95.16,72.43
2018,8,30,9,0,0.0,120.0,1.5,19.7,120.0,115.52,88.44
2018,8,30,9,15,3.0,157.0,1.55,20.15,159.0,151.78,116.83
2018,8,30,9,30,6.0,194.0,1.6,20.6,198.0,188.29,144.91
2018,8,30,9,45,10.5,205.5,1.65,21.05,213.0,202.24,155.18
2018,8,30,10,0,15.0,217.0,1.7,21.5,228.0,216.6,165.8
2018,8,30,10,15,32.0,275.5,1.8,21.9,300.5,280.91,214.59
2018,8,30,10,30,49.0,334.0,1.9,22.3,373.0,348.94,265.01
2018,8,30,10,45,246.0,309.5,2.05,22.7,515.0,466.67,355.81
2018,8,30,11,0,443.0,285.0,2.2,23.1,657.0,599.77,454.92
2018,8,30,11,15,411.0,310.5,2.35,23.4,660.0,615.28,464.25
2018,8,30,11,30,379.0,336.0,2.5,23.7,663.0,628.24,472.44
2018,8,30,11,45,356.0,360.5,2.6,23.95,669.5,644.05,482.61
2018,8,30,12,0,333.0,385.0,2.7,24.2,676.0,659.05,492.1
2018,8,30,12,15,567.0,280.0,2.8,24.35,774.5,768.15,574.89
2018,8,30,12,30,801.0,175.0,2.9,24.5,873.0,877.15,652.22
2018,8,30,12,45,847.5,149.5,3.0,24.65,880.5,902.77,669.05
2018,8,30,13,0,894.0,124.0,3.1,24.8,888.0,922.11,682.44
2018,8,30,13,15,891.0,122.5,3.2,24.8,871.0,922.38,683.63
2018,8,30,13,30,888.0,121.0,3.3,24.8,854.0,919.57,683.03
2018,8,30,13,45,883.5,118.5,3.35,24.8,829.5,911.33,678.6
2018,8,30,14,0,879.0,116.0,3.4,24.8,805.0,900.09,672.26
2018,8,30,14,15,871.0,114.0,3.45,24.6,773.5,883.39,662.84
2018,8,30,14,30,863.0,112.0,3.5,24.4,742.0,863.94,651.59
2018,8,30,14,45,852.5,109.0,3.6,24.25,704.0,843.37,639.72
2018,8,30,15,0,842.0,106.0,3.7,24.1,666.0,815.73,622.84
2018,8,30,15,15,826.0,103.0,3.7,24.1,622.5,781.45,600.37
2018,8,30,15,30,810.0,100.0,3.7,24.1,579.0,745.36,576.46
2018,8,30,15,45,789.5,96.5,3.8,23.4,531.5,703.81,550.2
2018,8,30,16,0,769.0,93.0,3.9,22.7,484.0,661.2,522.55
2018,8,30,16,15,740.5,88.5,3.95,22.15,433.0,611.27,487.43
2018,8,30,16,30,712.0,84.0,4.0,21.6,382.0,563.95,452.57
2018,8,30,16,45,672.5,79.0,4.05,21.05,330.0,507.56,409.51
2018,8,30,17,0,633.0,74.0,4.1,20.5,278.0,452.79,366.21
2018,8,30,17,15,574.0,67.0,4.1,19.8,226.5,387.66,313.15
2018,8,30,17,30,515.0,60.0,4.1,19.1,175.0,326.57,261.47
2018,8,30,17,45,425.5,50.5,4.05,18.4,128.5,254.23,199.31
2018,8,30,18,0,336.0,41.0,4.0,17.7,82.0,189.51,141.85
2018,8,30,18,15,212.5,27.0,3.95,17.2,48.5,114.54,60.53
2018,8,30,18,30,89.0,13.0,3.9,16.7,15.0,37.55,0.0
2018,8,30,18,45,44.5,6.5,3.85,16.2,7.5,0.0,0.0
2018,8,30,19,0,0.0,0.0,3.8,15.7,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,3.7,15.45,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,3.6,15.2,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,3.25,14.65,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,3.0,14.35,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,2.75,14.1,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,2.5,13.85,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,1.85,13.15,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,1.6,12.85,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,1.4,12.55,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,1.25,12.25,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,1.2,11.95,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,1.2,12.35,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,1.2,12.45,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,8,31,5,15,5.5,1.0,1.4,13.0,1.0,0.0,0.0
2018,8,31,5,30,11.0,2.0,1.6,13.5,2.0,0.0,0.0
2018,8,31,5,45,91.0,13.5,1.85,14.0,19.0,13.27,0.0
2018,8,31,6,0,171.0,25.0,2.1,14.5,36.0,19.63,4.84
2018,8,31,6,15,292.0,37.0,2.1,15.05,77.0,28.8,18.87
2018,8,31,6,30,413.0,49.0,2.1,15.6,118.0,36.68,26.53
2018,8,31,6,45,320.5,66.0,2.1,16.1,131.0,48.11,36.95
2018,8,31,7,0,228.0,83.0,2.1,16.6,144.0,67.45,49.79
2018,8,31,7,15,160.0,102.5,1.95,17.2,150.0,92.7,66.95
2018,8,31,7,30,92.0,122.0,1.8,17.8,156.0,116.03,87.34
2018,8,31,7,45,238.0,132.5,1.7,18.35,237.5,151.01,109.3
2018,8,31,8,0,384.0,143.0,1.6,18.9,319.0,200.89,144.63
2018,8,31,8,15,502.5,137.5,1.5,19.65,394.5,249.8,181.59
2018,8,31,8,30,621.0,132.0,1.4,20.4,470.0,308.8,227.42
2018,8,31,8,45,714.5,118.0,1.3,21.15,539.0,363.23,270.44
2018,8,31,9,0,808.0,104.0,1.2,21.9,608.0,428.47,321.03
2018,8,31,9,15,831.5,102.5,1.25,22.6,651.0,477.07,359.33
2018,8,31,9,30,855.0,101.0,1.3,23.3,694.0,529.58,399.33
2018,8,31,9,45,867.0,102.5,1.35,24.0,730.0,575.61,433.52
2018,8,31,10,0,879.0,104.0,1.4,24.7,766.0,620.94,466.21
2018,8,31,10,15,887.0,105.0,1.5,25.4,794.5,662.35,495.62
2018,8,31,10,30,895.0,106.0,1.6,26.1,823.0,702.31,523.34
2018,8,31,10,45,901.5,106.0,1.7,26.8,845.0,738.63,546.82
2018,8,31,11,0,908.0,106.0,1.8,27.5,867.0,773.02,568.38
2018,8,31,11,15,911.5,106.5,1.95,27.85,881.0,803.49,588.38
2018,8,31,11,30,915.0,107.0,2.1,28.2,895.0,831.54,606.76
2018,8,31,11,45,917.0,107.0,2.25,28.6,901.5,855.34,622.21
2018,8,31,12,0,919.0,107.0,2.4,29.0,908.0,876.41,635.9
2018,8,31,12,15,921.5,105.0,2.6,29.15,906.5,893.08,647.8
2018,8,31,12,30,924.0,103.0,2.8,29.3,905.0,906.81,657.86
2018,8,31,12,45,926.0,101.0,3.0,29.45,897.0,917.07,665.72
2018,8,31,13,0,928.0,99.0,3.2,29.6,889.0,924.21,671.64
2018,8,31,13,15,925.0,98.0,3.4,29.5,872.0,924.79,674.02
2018,8,31,13,30,922.0,97.0,3.6,29.4,855.0,922.19,674.4
2018,8,31,13,45,917.0,96.0,3.8,29.3,830.5,914.66,671.58
2018,8,31,14,0,912.0,95.0,4.0,29.2,806.0,904.04,666.75
2018,8,31,14,15,905.0,93.0,4.15,28.85,774.5,887.61,658.42
2018,8,31,14,30,898.0,91.0,4.3,28.5,743.0,868.28,648.13
2018,8,31,14,45,888.0,89.0,4.45,28.2,705.5,843.68,634.03
2018,8,31,15,0,878.0,87.0,4.6,27.9,668.0,816.58,618.17
2018,8,31,15,15,863.5,85.0,4.6,27.9,624.5,783.58,596.68
2018,8,31,15,30,849.0,83.0,4.6,27.9,581.0,748.68,573.71
2018,8,31,15,45,831.5,80.0,4.85,26.7,534.0,713.1,553.84
2018,8,31,16,0,814.0,77.0,5.1,25.5,487.0,671.83,528.95
2018,8,31,16,15,790.5,73.0,5.1,24.7,436.5,624.31,496.68
2018,8,31,16,30,767.0,69.0,5.1,23.9,386.0,576.42,461.7
2018,8,31,16,45,731.0,64.5,5.05,23.1,333.5,520.45,419.01
2018,8,31,17,0,695.0,60.0,5.0,22.3,281.0,465.71,375.72
2018,8,31,17,15,640.5,55.0,4.9,21.4,229.5,402.52,324.02
2018,8,31,17,30,586.0,50.0,4.8,20.5,178.0,345.83,275.51
2018,8,31,17,45,496.0,42.5,4.65,19.55,130.5,272.94,212.6
2018,8,31,18,0,406.0,35.0,4.5,18.6,83.0,207.93,153.98
2018,8,31,18,15,260.0,24.0,4.35,17.95,49.0,124.13,56.06
2018,8,31,18,30,114.0,13.0,4.2,17.3,15.0,44.04,0.0
2018,8,31,18,45,57.0,6.5,4.05,16.7,7.5,0.0,0.0
2018,8,31,19,0,0.0,0.0,3.9,16.1,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,3.85,15.85,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,3.7,15.35,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,3.6,15.1,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,3.55,15.05,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,3.45,14.9,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,2.9,14.25,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,2.5,13.75,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,2.25,13.4,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,2.05,13.1,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,1.95,12.85,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,1.95,12.7,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,2.05,12.75,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,2.05,12.75,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,1.75,12.7,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,1.6,12.65,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,9,1,5,15,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,9,1,5,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,9,1,5,45,97.5,11.5,2.15,14.1,18.0,11.3,0.0
2018,9,1,6,0,195.0,23.0,2.4,14.6,36.0,18.47,2.96
2018,9,1,6,15,303.0,36.0,2.4,15.1,76.5,28.01,18.11
2018,9,1,6,30,411.0,49.0,2.4,15.6,117.0,36.89,26.67
2018,9,1,6,45,396.5,63.0,2.4,16.15,147.5,45.92,34.99
2018,9,1,7,0,382.0,77.0,2.4,16.7,178.0,57.63,45.45
2018,9,1,7,15,447.5,88.5,2.3,17.5,232.0,92.76,57.63
2018,9,1,7,30,513.0,100.0,2.2,18.3,286.0,134.17,84.3
2018,9,1,7,45,599.0,101.0,2.05,19.1,350.0,176.96,114.89
2018,9,1,8,0,685.0,102.0,1.9,19.9,414.0,228.72,155.26
2018,9,1,8,15,716.0,106.0,1.9,20.7,464.5,276.99,196.09
2018,9,1,8,30,747.0,110.0,1.9,21.5,515.0,327.91,238.92
2018,9,1,8,45,765.0,115.0,1.9,22.25,560.5,380.55,282.55
2018,9,1,9,0,783.0,120.0,1.9,23.0,606.0,430.68,323.13
2018,9,1,9,15,789.0,127.5,2.0,23.6,645.0,478.24,361.13
2018,9,1,9,30,795.0,135.0,2.1,24.2,684.0,525.19,397.52
2018,9,1,9,45,794.0,144.5,2.2,24.75,716.5,569.34,430.85
2018,9,1,10,0,793.0,154.0,2.3,25.3,749.0,611.96,462.14
2018,9,1,10,15,802.5,155.5,2.45,25.75,777.5,652.09,491.55
2018,9,1,10,30,812.0,157.0,2.6,26.2,806.0,691.15,519.62
2018,9,1,10,45,819.0,158.0,2.75,26.65,827.5,726.71,544.76
2018,9,1,11,0,826.0,159.0,2.9,27.1,849.0,760.65,568.2
2018,9,1,11,15,831.0,160.5,3.05,27.4,864.0,791.74,588.92
2018,9,1,11,30,836.0,162.0,3.2,27.7,879.0,820.76,608.2
2018,9,1,11,45,839.0,162.0,3.35,27.95,886.0,844.49,624.02
2018,9,1,12,0,842.0,162.0,3.5,28.2,893.0,865.78,638.25
2018,9,1,12,15,838.5,163.5,3.65,28.35,890.0,880.46,648.37
2018,9,1,12,30,835.0,165.0,3.8,28.5,887.0,892.32,656.74
2018,9,1,12,45,828.0,167.0,3.95,28.6,876.0,898.77,661.73
2018,9,1,13,0,821.0,169.0,4.1,28.7,865.0,902.31,664.91
2018,9,1,13,15,817.0,167.0,4.2,28.6,847.5,901.55,665.62
2018,9,1,13,30,813.0,165.0,4.3,28.5,830.0,897.88,664.5
2018,9,1,13,45,807.0,161.5,4.4,28.4,805.0,888.04,659.33
2018,9,1,14,0,801.0,158.0,4.5,28.3,780.0,875.37,652.34
2018,9,1,14,15,792.0,155.0,4.55,28.0,748.5,857.9,642.43
2018,9,1,14,30,783.0,152.0,4.6,27.7,717.0,837.86,630.88
2018,9,1,14,45,771.5,147.0,4.65,27.4,679.0,814.33,616.94
2018,9,1,15,0,760.0,142.0,4.7,27.1,641.0,785.57,599.24
2018,9,1,15,15,741.5,137.5,4.7,27.1,597.5,749.81,575.45
2018,9,1,15,30,723.0,133.0,4.7,27.1,554.0,712.59,550.44
2018,9,1,15,45,703.0,126.5,4.75,26.0,507.5,670.81,523.92
2018,9,1,16,0,683.0,120.0,4.8,24.9,461.0,628.14,495.46
2018,9,1,16,15,658.0,112.0,4.8,24.15,412.0,579.82,460.99
2018,9,1,16,30,633.0,104.0,4.8,23.4,363.0,531.49,425.45
2018,9,1,16,45,594.5,95.0,4.75,22.6,311.5,474.34,381.75
2018,9,1,17,0,556.0,86.0,4.7,21.8,260.0,418.84,337.86
2018,9,1,17,15,498.5,76.0,4.6,20.9,210.0,354.62,285.43
2018,9,1,17,30,441.0,66.0,4.5,20.0,160.0,294.37,234.48
2018,9,1,17,45,357.5,52.5,4.35,19.15,115.0,223.63,173.83
2018,9,1,18,0,274.0,39.0,4.2,18.3,70.0,162.12,118.93
2018,9,1,18,15,164.0,24.0,4.15,17.7,40.0,91.53,30.44
2018,9,1,18,30,54.0,9.0,4.1,17.1,10.0,23.44,0.0
2018,9,1,18,45,27.0,4.5,4.05,16.55,5.0,0.0,0.0
2018,9,1,19,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,4.0,15.7,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,4.0,15.15,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,3.95,14.7,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,3.9,14.35,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,3.85,14.05,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,3.75,13.75,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,3.6,13.55,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,3.45,13.4,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,3.3,13.25,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,3.15,13.15,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,2.85,12.85,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,2.75,12.75,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,2.65,12.6,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,2.5,12.45,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,2.1,12.15,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,1.75,11.85,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,1.6,11.75,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,1.7,12.15,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,9,2,5,45,73.5,11.5,2.05,13.1,16.0,11.3,0.0
2018,9,2,6,0,147.0,23.0,2.2,13.6,32.0,18.07,1.3
2018,9,2,6,15,252.5,38.0,2.2,14.2,71.5,29.27,19.15
2018,9,2,6,30,358.0,53.0,2.2,14.8,111.0,39.9,29.37
2018,9,2,6,45,432.5,63.5,2.15,15.4,159.0,46.76,35.83
2018,9,2,7,0,507.0,74.0,2.1,16.0,207.0,54.3,42.64
2018,9,2,7,15,559.0,82.0,2.0,16.7,258.5,91.64,53.71
2018,9,2,7,30,611.0,90.0,1.9,17.4,310.0,134.63,80.92
2018,9,2,7,45,649.5,95.5,1.85,18.15,361.5,178.74,114.51
2018,9,2,8,0,688.0,101.0,1.8,18.9,413.0,226.73,153.93
2018,9,2,8,15,716.0,105.5,1.8,19.7,462.5,274.75,194.77
2018,9,2,8,30,744.0,110.0,1.8,20.5,512.0,325.11,237.38
2018,9,2,8,45,765.5,113.5,1.85,21.3,558.0,377.5,280.98
2018,9,2,9,0,787.0,117.0,1.9,22.1,604.0,427.7,321.86
2018,9,2,9,15,793.0,124.5,1.95,22.95,643.0,475.44,359.71
2018,9,2,9,30,799.0,132.0,2.0,23.8,682.0,522.55,395.81
2018,9,2,9,45,799.0,140.5,2.05,24.65,714.5,566.49,428.39
2018,9,2,10,0,799.0,149.0,2.1,25.5,747.0,608.96,458.87
2018,9,2,10,15,809.5,150.5,2.15,26.15,776.0,649.91,487.95
2018,9,2,10,30,820.0,152.0,2.2,26.8,805.0,689.83,515.59
2018,9,2,10,45,827.5,153.0,2.25,27.45,827.0,725.96,540.0
2018,9,2,11,0,835.0,154.0,2.3,28.1,849.0,760.46,562.5
2018,9,2,11,15,840.0,154.5,2.35,28.6,863.5,790.78,581.43
2018,9,2,11,30,845.0,155.0,2.4,29.1,878.0,818.98,598.86
2018,9,2,11,45,848.5,154.5,2.5,29.6,884.5,842.73,613.65
2018,9,2,12,0,852.0,154.0,2.6,30.1,891.0,864.02,626.83
2018,9,2,12,15,847.0,156.5,2.7,30.3,887.5,878.49,636.35
2018,9,2,12,30,842.0,159.0,2.8,30.5,884.0,890.08,644.13
2018,9,2,12,45,833.0,162.0,2.9,30.7,872.5,895.79,648.19
2018,9,2,13,0,824.0,165.0,3.0,30.9,861.0,898.55,650.46
2018,9,2,13,15,820.5,162.5,3.15,30.85,843.5,897.65,651.44
2018,9,2,13,30,817.0,160.0,3.3,30.8,826.0,893.83,650.61
2018,9,2,13,45,811.5,156.5,3.4,30.75,801.0,884.32,645.8
2018,9,2,14,0,806.0,153.0,3.5,30.7,776.0,871.98,639.22
2018,9,2,14,15,797.0,149.5,3.6,30.4,744.0,853.86,629.45
2018,9,2,14,30,788.0,146.0,3.7,30.1,712.0,833.16,617.93
2018,9,2,14,45,776.5,141.5,3.8,29.8,674.5,806.88,602.54
2018,9,2,15,0,765.0,137.0,3.9,29.5,637.0,781.42,587.61
2018,9,2,15,15,746.0,133.5,3.9,29.5,593.5,746.24,564.65
2018,9,2,15,30,727.0,130.0,3.9,29.5,550.0,709.63,540.53
2018,9,2,15,45,706.0,123.5,4.1,28.3,503.0,667.0,514.47
2018,9,2,16,0,685.0,117.0,4.3,27.1,456.0,623.55,486.35
2018,9,2,16,15,657.5,109.0,4.35,26.2,406.0,573.54,451.38
2018,9,2,16,30,630.0,101.0,4.4,25.3,356.0,523.71,415.37
2018,9,2,16,45,588.5,93.0,4.45,24.35,305.0,466.14,372.12
2018,9,2,17,0,547.0,85.0,4.5,23.4,254.0,410.47,328.69
2018,9,2,17,15,486.0,75.0,4.45,22.35,204.0,345.08,275.82
2018,9,2,17,30,425.0,65.0,4.4,21.3,154.0,284.0,224.61
2018,9,2,17,45,337.5,52.0,4.3,20.25,110.0,213.53,164.64
2018,9,2,18,0,250.0,39.0,4.2,19.2,66.0,152.71,110.37
2018,9,2,18,15,147.0,24.0,4.1,18.5,37.5,84.71,14.36
2018,9,2,18,30,44.0,9.0,4.0,17.8,9.0,20.55,0.0
2018,9,2,18,45,22.0,4.5,3.9,17.15,4.5,0.0,0.0
2018,9,2,19,0,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,3.8,16.25,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,3.75,15.7,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,3.7,15.25,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,3.55,14.35,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,3.45,14.05,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,3.4,13.75,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,3.25,13.3,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,3.15,13.15,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,2.85,12.8,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,2.6,12.65,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,2.05,12.35,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,1.45,11.85,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,1.65,12.25,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,9,3,5,45,68.0,11.0,2.15,13.15,15.0,10.81,0.0
2018,9,3,6,0,136.0,22.0,2.4,13.6,30.0,17.29,0.0
2018,9,3,6,15,238.0,37.0,2.45,14.1,68.0,28.52,18.4
2018,9,3,6,30,340.0,52.0,2.5,14.6,106.0,39.18,28.72
2018,9,3,6,45,374.5,65.0,2.6,15.15,145.0,47.68,36.65
2018,9,3,7,0,409.0,78.0,2.7,15.7,184.0,56.13,44.29
2018,9,3,7,15,441.5,91.5,2.65,16.3,229.0,92.23,58.49
2018,9,3,7,30,474.0,105.0,2.6,16.9,274.0,131.82,84.76
2018,9,3,7,45,538.0,110.5,2.6,17.5,330.5,172.59,114.62
2018,9,3,8,0,602.0,116.0,2.6,18.1,387.0,220.01,152.4
2018,9,3,8,15,660.0,115.5,2.6,18.8,444.0,266.99,191.38
2018,9,3,8,30,718.0,115.0,2.6,19.5,501.0,319.49,235.19
2018,9,3,8,45,738.5,119.5,2.6,20.2,546.5,367.96,276.26
2018,9,3,9,0,759.0,124.0,2.6,20.9,592.0,417.6,317.26
2018,9,3,9,15,763.5,132.0,2.65,21.55,629.5,464.0,354.89
2018,9,3,9,30,768.0,140.0,2.7,22.2,667.0,512.41,392.76
2018,9,3,9,45,765.5,150.5,2.7,22.85,698.5,553.05,423.67
2018,9,3,10,0,763.0,161.0,2.7,23.5,730.0,594.83,454.37
2018,9,3,10,15,773.5,163.5,2.8,24.0,759.0,637.52,485.66
2018,9,3,10,30,784.0,166.0,2.9,24.5,788.0,677.08,514.11
2018,9,3,10,45,791.5,167.0,2.95,25.05,809.0,712.01,538.47
2018,9,3,11,0,799.0,168.0,3.0,25.6,830.0,745.42,561.32
2018,9,3,11,15,803.5,169.0,3.1,25.95,844.0,774.85,581.23
2018,9,3,11,30,808.0,170.0,3.2,26.3,858.0,802.25,599.24
2018,9,3,11,45,810.5,170.0,3.3,26.65,864.5,824.91,614.0
2018,9,3,12,0,813.0,170.0,3.4,27.0,871.0,845.18,627.17
2018,9,3,12,15,816.5,167.0,3.5,27.15,869.5,860.83,637.79
2018,9,3,12,30,820.0,164.0,3.6,27.3,868.0,873.86,646.76
2018,9,3,12,45,823.0,160.0,3.65,27.45,859.5,882.73,652.77
2018,9,3,13,0,826.0,156.0,3.7,27.6,851.0,888.77,657.01
2018,9,3,13,15,821.5,154.5,3.85,27.5,833.5,887.89,657.92
2018,9,3,13,30,817.0,153.0,4.0,27.4,816.0,884.11,657.0
2018,9,3,13,45,810.0,151.0,4.1,27.25,791.0,874.75,652.28
2018,9,3,14,0,803.0,149.0,4.2,27.1,766.0,862.59,645.76
2018,9,3,14,15,793.0,146.5,4.3,26.7,734.5,844.64,635.93
2018,9,3,14,30,783.0,144.0,4.4,26.3,703.0,824.15,624.34
2018,9,3,14,45,769.0,140.5,4.45,25.9,665.0,799.8,609.81
2018,9,3,15,0,755.0,137.0,4.5,25.5,627.0,770.65,591.81
2018,9,3,15,15,736.0,133.0,4.5,25.5,583.5,735.15,568.04
2018,9,3,15,30,717.0,129.0,4.5,25.5,540.0,698.24,543.06
2018,9,3,15,45,692.5,123.0,4.55,24.2,492.5,653.95,514.59
2018,9,3,16,0,668.0,117.0,4.6,22.9,445.0,609.07,484.44
2018,9,3,16,15,635.5,111.0,4.6,22.15,395.5,558.64,447.76
2018,9,3,16,30,603.0,105.0,4.6,21.4,346.0,508.77,410.41
2018,9,3,16,45,534.5,98.5,4.55,20.6,290.0,438.23,355.36
2018,9,3,17,0,466.0,92.0,4.5,19.8,234.0,369.7,300.34
2018,9,3,17,15,330.0,80.5,4.35,19.1,171.5,269.9,218.19
2018,9,3,17,30,194.0,69.0,4.2,18.4,109.0,174.36,138.43
2018,9,3,17,45,173.0,52.0,4.05,17.7,80.0,138.66,106.75
2018,9,3,18,0,152.0,35.0,3.9,17.0,51.0,111.66,79.62
2018,9,3,18,15,92.5,21.0,3.75,16.6,29.0,62.48,0.0
2018,9,3,18,30,33.0,7.0,3.6,16.2,7.0,15.53,0.0
2018,9,3,18,45,16.5,3.5,3.4,15.85,3.5,0.0,0.0
2018,9,3,19,0,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,3.15,15.35,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,2.85,14.75,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,2.75,14.55,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,2.6,14.25,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,2.5,13.95,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,2.5,13.65,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,2.55,13.2,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,2.55,12.65,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,2.35,12.35,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,2.2,12.25,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,2.05,12.15,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,1.95,12.1,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,2.15,12.6,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,9,4,5,45,75.5,11.5,2.65,13.55,15.5,11.3,0.0
2018,9,4,6,0,151.0,23.0,2.9,14.0,31.0,18.21,0.0
2018,9,4,6,15,261.0,36.0,2.95,14.6,69.0,27.78,17.6
2018,9,4,6,30,371.0,49.0,3.0,15.2,107.0,37.52,27.16
2018,9,4,6,45,410.0,61.5,3.1,15.8,148.0,45.32,34.44
2018,9,4,7,0,449.0,74.0,3.2,16.4,189.0,52.61,41.04
2018,9,4,7,15,507.5,82.0,3.1,17.0,240.0,85.98,51.56
2018,9,4,7,30,566.0,90.0,3.0,17.6,291.0,126.71,76.62
2018,9,4,7,45,598.5,98.5,2.95,18.2,340.5,170.0,109.66
2018,9,4,8,0,631.0,107.0,2.9,18.8,390.0,216.56,148.09
2018,9,4,8,15,682.5,107.5,2.85,19.55,445.0,264.16,187.86
2018,9,4,8,30,734.0,108.0,2.8,20.3,500.0,316.54,231.8
2018,9,4,8,45,761.5,109.5,2.7,21.0,547.5,368.65,275.55
2018,9,4,9,0,789.0,111.0,2.6,21.7,595.0,419.2,317.11
2018,9,4,9,15,809.5,112.0,2.55,22.45,637.5,467.65,356.01
2018,9,4,9,30,830.0,113.0,2.5,23.2,680.0,516.73,394.14
2018,9,4,9,45,847.5,112.5,2.45,23.9,717.0,563.13,429.21
2018,9,4,10,0,865.0,112.0,2.4,24.6,754.0,611.57,464.55
2018,9,4,10,15,873.0,113.5,2.45,25.25,782.5,652.84,494.27
2018,9,4,10,30,881.0,115.0,2.5,25.9,811.0,692.69,522.25
2018,9,4,10,45,887.0,115.5,2.5,26.55,832.5,728.59,546.23
2018,9,4,11,0,893.0,116.0,2.5,27.2,854.0,762.54,567.33
2018,9,4,11,15,897.5,116.5,2.6,27.65,868.5,793.26,587.1
2018,9,4,11,30,902.0,117.0,2.7,28.1,883.0,821.65,605.22
2018,9,4,11,45,904.0,117.5,2.75,28.6,889.5,845.54,619.87
2018,9,4,12,0,906.0,118.0,2.8,29.1,896.0,866.74,632.73
2018,9,4,12,15,906.0,118.0,2.9,29.35,894.0,882.96,643.32
2018,9,4,12,30,906.0,118.0,3.0,29.6,892.0,896.23,652.08
2018,9,4,12,45,903.5,117.0,3.1,29.9,881.5,903.33,656.77
2018,9,4,13,0,901.0,116.0,3.2,30.2,871.0,907.32,659.57
2018,9,4,13,15,896.5,115.5,3.3,30.25,853.0,906.97,660.3
2018,9,4,13,30,892.0,115.0,3.4,30.3,835.0,903.52,659.14
2018,9,4,13,45,885.5,113.5,3.5,30.35,809.5,894.24,654.23
2018,9,4,14,0,879.0,112.0,3.6,30.4,784.0,881.98,647.45
2018,9,4,14,15,869.5,110.0,3.7,30.1,751.5,863.74,637.62
2018,9,4,14,30,860.0,108.0,3.8,29.8,719.0,842.78,625.96
2018,9,4,14,45,847.5,106.0,3.9,29.55,680.5,821.35,613.81
2018,9,4,15,0,835.0,104.0,4.0,29.3,642.0,793.12,596.87
2018,9,4,15,15,818.5,100.5,4.0,29.3,598.0,757.97,573.99
2018,9,4,15,30,802.0,97.0,4.0,29.3,554.0,721.07,549.72
2018,9,4,15,45,778.5,93.5,4.1,28.15,505.5,677.61,523.15
2018,9,4,16,0,755.0,90.0,4.2,27.0,457.0,633.32,495.03
2018,9,4,16,15,722.5,86.0,4.2,26.05,406.0,584.44,460.61
2018,9,4,16,30,690.0,82.0,4.2,25.1,355.0,533.84,423.78
2018,9,4,16,45,646.0,76.5,4.2,24.15,303.0,475.66,379.71
2018,9,4,17,0,602.0,71.0,4.2,23.2,251.0,419.56,335.57
2018,9,4,17,15,538.0,63.0,4.05,22.1,200.5,353.18,281.59
2018,9,4,17,30,474.0,55.0,3.9,21.0,150.0,291.43,229.42
2018,9,4,17,45,376.5,44.5,3.8,19.9,105.5,218.58,167.21
2018,9,4,18,0,279.0,34.0,3.7,18.8,61.0,154.5,108.25
2018,9,4,18,15,158.5,20.0,3.65,18.2,33.5,80.1,0.0
2018,9,4,18,30,38.0,6.0,3.6,17.6,6.0,15.7,0.0
2018,9,4,18,45,19.0,3.0,3.5,16.95,3.0,0.0,0.0
2018,9,4,19,0,0.0,0.0,3.4,16.3,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,3.35,16.05,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,3.25,15.55,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,3.15,15.15,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,3.1,14.85,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,3.05,14.55,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,2.95,14.3,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,2.85,14.1,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,2.75,13.9,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,2.65,13.7,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,2.35,13.1,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,2.3,12.75,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,2.25,12.6,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,2.2,12.45,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,2.15,12.3,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,2.05,12.15,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,1.95,12.05,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,1.85,11.95,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,2.05,12.3,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,9,5,5,45,69.5,11.0,2.5,13.1,14.5,10.81,0.0
2018,9,5,6,0,139.0,22.0,2.7,13.5,29.0,17.42,0.0
2018,9,5,6,15,248.0,35.5,2.8,14.05,66.5,27.44,17.22
2018,9,5,6,30,357.0,49.0,2.9,14.6,104.0,37.74,27.38
2018,9,5,6,45,403.5,61.5,2.95,15.15,146.0,45.15,34.37
2018,9,5,7,0,450.0,74.0,3.0,15.7,188.0,52.84,41.37
2018,9,5,7,15,507.5,82.0,3.0,16.3,238.5,84.6,51.07
2018,9,5,7,30,565.0,90.0,3.0,16.9,289.0,125.09,75.71
2018,9,5,7,45,612.0,95.5,3.0,17.55,341.5,167.88,107.58
2018,9,5,8,0,659.0,101.0,3.0,18.2,394.0,215.44,146.35
2018,9,5,8,15,702.0,102.0,3.0,18.85,446.5,262.64,186.43
2018,9,5,8,30,745.0,103.0,3.0,19.5,499.0,313.72,229.99
2018,9,5,8,45,766.0,106.0,3.05,20.15,544.5,365.18,273.91
2018,9,5,9,0,787.0,109.0,3.1,20.8,590.0,414.61,315.34
2018,9,5,9,15,799.5,113.0,3.15,21.4,630.0,462.04,354.3
2018,9,5,9,30,812.0,117.0,3.2,22.0,670.0,509.38,392.06
2018,9,5,9,45,820.5,121.0,3.25,22.55,704.0,554.26,426.99
2018,9,5,10,0,829.0,125.0,3.3,23.1,738.0,598.28,460.32
2018,9,5,10,15,838.0,126.5,3.4,23.55,766.5,639.24,490.97
2018,9,5,10,30,847.0,128.0,3.5,24.0,795.0,678.95,520.07
2018,9,5,10,45,853.5,129.0,3.65,24.45,816.5,715.69,546.64
2018,9,5,11,0,860.0,130.0,3.8,24.9,838.0,749.49,569.75
2018,9,5,11,15,865.0,130.0,3.9,25.1,852.0,779.23,589.95
2018,9,5,11,30,870.0,130.0,4.0,25.3,866.0,806.75,608.57
2018,9,5,11,45,872.5,130.0,4.1,25.5,872.0,829.9,624.17
2018,9,5,12,0,875.0,130.0,4.2,25.7,878.0,850.45,638.04
2018,9,5,12,15,876.5,129.0,4.35,25.65,876.5,866.5,649.73
2018,9,5,12,30,878.0,128.0,4.5,25.6,875.0,879.71,659.56
2018,9,5,12,45,877.0,126.0,4.6,25.55,865.0,886.87,665.47
2018,9,5,13,0,876.0,124.0,4.7,25.5,855.0,891.02,669.47
2018,9,5,13,15,872.0,122.5,4.8,25.25,837.0,890.03,670.62
2018,9,5,13,30,868.0,121.0,4.9,25.0,819.0,886.01,669.81
2018,9,5,13,45,861.0,119.5,5.0,24.8,793.5,876.4,665.09
2018,9,5,14,0,854.0,118.0,5.1,24.6,768.0,863.9,658.43
2018,9,5,14,15,844.5,116.0,5.15,24.1,736.0,850.41,651.64
2018,9,5,14,30,835.0,114.0,5.2,23.6,704.0,829.93,639.89
2018,9,5,14,45,822.5,111.5,5.2,23.15,666.0,803.92,623.78
2018,9,5,15,0,810.0,109.0,5.2,22.7,628.0,775.65,605.95
2018,9,5,15,15,792.5,105.5,5.2,22.7,584.0,740.32,581.76
2018,9,5,15,30,775.0,102.0,5.2,22.7,540.0,703.37,556.19
2018,9,5,15,45,752.0,98.5,5.2,21.35,493.0,661.09,529.15
2018,9,5,16,0,729.0,95.0,5.2,20.0,446.0,620.51,501.91
2018,9,5,16,15,698.5,90.0,5.1,19.25,396.0,570.57,464.52
2018,9,5,16,30,668.0,85.0,5.0,18.5,346.0,521.0,426.37
2018,9,5,16,45,624.5,78.5,4.9,17.75,294.5,462.93,380.2
2018,9,5,17,0,581.0,72.0,4.8,17.0,243.0,406.95,334.16
2018,9,5,17,15,516.5,64.0,4.65,16.4,193.5,341.46,278.57
2018,9,5,17,30,452.0,56.0,4.5,15.8,144.0,280.61,225.22
2018,9,5,17,45,355.0,45.0,4.35,15.2,101.0,208.77,162.05
2018,9,5,18,0,258.0,34.0,4.2,14.6,58.0,146.9,102.32
2018,9,5,18,15,145.0,19.5,4.05,14.35,31.5,74.03,0.0
2018,9,5,18,30,32.0,5.0,3.9,14.1,5.0,4.91,0.0
2018,9,5,18,45,16.0,2.5,3.75,13.85,2.5,0.0,0.0
2018,9,5,19,0,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,3.15,13.3,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,2.95,13.15,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,2.8,13.05,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,2.7,12.75,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,2.7,12.65,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,2.7,12.55,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,2.7,12.45,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,2.65,12.35,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,2.55,12.25,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,2.25,11.75,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,2.15,11.6,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,2.05,11.4,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,1.95,11.2,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,1.75,10.6,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,9,6,5,45,100.5,10.5,2.3,11.7,15.5,10.32,0.0
2018,9,6,6,0,201.0,21.0,2.5,12.1,31.0,17.35,0.0
2018,9,6,6,15,330.5,31.0,2.55,12.65,71.0,24.05,14.36
2018,9,6,6,30,460.0,41.0,2.6,13.2,111.0,30.33,21.02
2018,9,6,6,45,517.5,49.5,2.65,13.75,157.0,34.87,25.44
2018,9,6,7,0,575.0,58.0,2.7,14.3,203.0,39.13,29.4
2018,9,6,7,15,645.5,62.0,2.65,14.95,259.5,72.5,37.8
2018,9,6,7,30,716.0,66.0,2.6,15.6,316.0,121.26,66.81
2018,9,6,7,45,723.0,74.5,2.55,16.2,361.0,168.32,103.63
2018,9,6,8,0,730.0,83.0,2.5,16.8,406.0,215.9,144.46
2018,9,6,8,15,781.5,81.0,2.5,17.55,463.0,265.8,186.92
2018,9,6,8,30,833.0,79.0,2.5,18.3,520.0,320.37,233.6
2018,9,6,8,45,851.5,81.0,2.55,19.05,566.0,375.02,280.54
2018,9,6,9,0,870.0,83.0,2.6,19.8,612.0,426.32,323.79
2018,9,6,9,15,877.0,88.0,2.7,20.45,652.0,475.62,364.56
2018,9,6,9,30,884.0,93.0,2.8,21.1,692.0,524.15,403.48
2018,9,6,9,45,882.5,100.0,2.9,21.75,724.0,568.97,438.41
2018,9,6,10,0,881.0,107.0,3.0,22.4,756.0,611.93,470.93
2018,9,6,10,15,889.0,108.0,3.1,22.9,784.5,653.27,501.83
2018,9,6,10,30,897.0,109.0,3.2,23.4,813.0,693.12,530.94
2018,9,6,10,45,907.0,108.0,3.3,23.95,836.0,730.79,557.41
2018,9,6,11,0,917.0,107.0,3.4,24.5,859.0,766.7,581.1
2018,9,6,11,15,920.5,107.0,3.45,24.8,872.5,796.72,600.88
2018,9,6,11,30,924.0,107.0,3.5,25.1,886.0,824.25,618.9
2018,9,6,11,45,926.5,106.5,3.55,25.45,892.0,847.89,634.1
2018,9,6,12,0,929.0,106.0,3.6,25.8,898.0,868.75,647.43
2018,9,6,12,15,931.5,104.5,3.6,25.95,896.5,885.72,658.42
2018,9,6,12,30,934.0,103.0,3.6,26.1,895.0,899.7,667.48
2018,9,6,12,45,935.5,100.5,3.6,26.3,885.5,908.71,673.18
2018,9,6,13,0,937.0,98.0,3.6,26.5,876.0,914.54,676.89
2018,9,6,13,15,933.5,96.5,3.6,26.5,857.5,913.83,676.9
2018,9,6,13,30,930.0,95.0,3.6,26.5,839.0,909.89,674.91
2018,9,6,13,45,925.0,93.5,3.65,26.5,813.5,901.44,670.33
2018,9,6,14,0,920.0,92.0,3.7,26.5,788.0,889.87,663.76
2018,9,6,14,15,911.5,90.5,3.7,26.35,755.5,872.28,653.32
2018,9,6,14,30,903.0,89.0,3.7,26.2,723.0,851.83,641.0
2018,9,6,14,45,892.5,87.0,3.7,26.0,684.5,826.48,625.45
2018,9,6,15,0,882.0,85.0,3.7,25.8,646.0,798.64,608.12
2018,9,6,15,15,867.0,82.5,3.7,25.8,602.0,764.47,585.76
2018,9,6,15,30,852.0,80.0,3.7,25.8,558.0,728.41,561.89
2018,9,6,15,45,831.5,77.5,3.65,25.15,509.5,691.02,538.01
2018,9,6,16,0,811.0,75.0,3.6,24.5,461.0,648.27,509.72
2018,9,6,16,15,783.5,71.0,3.6,23.95,410.0,598.43,474.19
2018,9,6,16,30,756.0,67.0,3.6,23.4,359.0,548.55,437.12
2018,9,6,16,45,715.0,62.5,3.55,22.85,306.0,490.7,392.39
2018,9,6,17,0,674.0,58.0,3.5,22.3,253.0,434.53,347.32
2018,9,6,17,15,612.0,52.0,3.35,21.35,201.5,371.3,295.19
2018,9,6,17,30,550.0,46.0,3.2,20.4,150.0,310.2,242.83
2018,9,6,17,45,449.0,37.5,3.05,19.45,105.0,235.84,178.58
2018,9,6,18,0,348.0,29.0,2.9,18.5,60.0,170.75,113.37
2018,9,6,18,15,199.5,17.5,2.9,17.9,32.5,76.03,0.0
2018,9,6,18,30,51.0,6.0,2.9,17.3,5.0,0.0,0.0
2018,9,6,18,45,25.5,3.0,2.9,16.7,2.5,0.0,0.0
2018,9,6,19,0,0.0,0.0,2.9,16.1,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,2.85,15.85,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,2.75,15.3,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,2.65,14.4,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,2.55,14.05,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,2.45,13.75,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,2.4,13.45,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,2.35,13.15,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,2.3,12.85,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,2.25,12.6,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,2.05,11.8,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,1.95,11.6,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,1.85,11.45,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,1.75,11.3,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,1.65,11.1,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,1.45,10.95,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,1.55,11.35,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,9,7,5,45,103.0,10.0,1.85,12.3,15.0,9.83,0.0
2018,9,7,6,0,206.0,20.0,2.0,12.8,30.0,16.48,0.0
2018,9,7,6,15,346.0,30.0,2.05,13.4,71.0,23.26,13.49
2018,9,7,6,30,486.0,40.0,2.1,14.0,112.0,29.59,20.27
2018,9,7,6,45,562.5,46.5,2.15,14.65,162.0,32.46,23.2
2018,9,7,7,0,639.0,53.0,2.2,15.3,212.0,38.67,28.87
2018,9,7,7,15,687.5,57.5,2.1,16.15,264.5,72.04,36.85
2018,9,7,7,30,736.0,62.0,2.0,17.0,317.0,117.74,62.9
2018,9,7,7,45,770.0,65.5,1.9,17.9,370.0,165.45,98.43
2018,9,7,8,0,804.0,69.0,1.8,18.8,423.0,216.44,140.48
2018,9,7,8,15,828.5,72.0,1.8,19.7,473.5,267.68,184.64
2018,9,7,8,30,853.0,75.0,1.8,20.6,524.0,324.83,233.41
2018,9,7,8,45,870.5,77.0,1.8,21.45,570.5,375.99,276.91
2018,9,7,9,0,888.0,79.0,1.8,22.3,617.0,427.73,319.65
2018,9,7,9,15,899.5,81.5,1.85,23.2,658.0,477.59,359.7
2018,9,7,9,30,911.0,84.0,1.9,24.1,699.0,527.02,398.05
2018,9,7,9,45,919.0,86.5,1.95,24.95,734.0,573.93,433.34
2018,9,7,10,0,927.0,89.0,2.0,25.8,769.0,619.66,466.63
2018,9,7,10,15,934.5,90.0,2.1,26.5,798.0,662.31,497.32
2018,9,7,10,30,942.0,91.0,2.2,27.2,827.0,703.32,526.09
2018,9,7,10,45,948.5,91.5,2.25,27.9,849.5,741.34,550.8
2018,9,7,11,0,955.0,92.0,2.3,28.6,872.0,777.27,573.09
2018,9,7,11,15,958.5,92.0,2.4,29.1,886.0,808.2,592.63
2018,9,7,11,30,962.0,92.0,2.5,29.6,900.0,836.53,610.39
2018,9,7,11,45,963.5,92.5,2.6,30.05,906.0,861.03,625.7
2018,9,7,12,0,965.0,93.0,2.7,30.5,912.0,882.59,639.12
2018,9,7,12,15,964.5,93.0,2.85,30.75,909.5,898.97,650.08
2018,9,7,12,30,964.0,93.0,3.0,31.0,907.0,912.17,659.08
2018,9,7,12,45,962.0,92.0,3.1,31.3,896.0,919.83,664.12
2018,9,7,13,0,960.0,91.0,3.2,31.6,885.0,924.19,667.15
2018,9,7,13,15,956.0,90.5,3.35,31.55,866.5,924.03,668.63
2018,9,7,13,30,952.0,90.0,3.5,31.5,848.0,920.57,668.08
2018,9,7,13,45,946.0,89.5,3.6,31.45,822.0,912.13,664.07
2018,9,7,14,0,940.0,89.0,3.7,31.4,796.0,900.52,658.07
2018,9,7,14,15,932.0,86.5,3.8,31.1,762.5,881.97,648.17
2018,9,7,14,30,924.0,84.0,3.9,30.8,729.0,860.46,636.29
2018,9,7,14,45,913.0,82.5,4.0,30.45,690.0,834.8,621.66
2018,9,7,15,0,902.0,81.0,4.1,30.1,651.0,806.62,605.17
2018,9,7,15,15,886.5,79.0,4.1,30.1,606.0,772.09,582.88
2018,9,7,15,30,871.0,77.0,4.1,30.1,561.0,735.66,559.09
2018,9,7,15,45,850.5,74.0,4.15,29.1,512.0,692.88,532.78
2018,9,7,16,0,830.0,71.0,4.2,28.1,463.0,653.13,508.0
2018,9,7,16,15,802.5,67.5,4.2,27.3,411.0,603.24,473.19
2018,9,7,16,30,775.0,64.0,4.2,26.5,359.0,553.3,436.7
2018,9,7,16,45,734.5,59.5,4.15,25.65,305.5,495.11,392.42
2018,9,7,17,0,694.0,55.0,4.1,24.8,252.0,438.56,347.6
2018,9,7,17,15,631.5,49.0,3.9,23.7,200.0,371.76,293.0
2018,9,7,17,30,569.0,43.0,3.7,22.6,148.0,309.25,239.7
2018,9,7,17,45,465.5,35.5,3.55,21.5,103.0,237.89,177.89
2018,9,7,18,0,362.0,28.0,3.4,20.4,58.0,171.65,108.35
2018,9,7,18,15,207.5,17.0,3.4,19.7,31.5,76.96,0.0
2018,9,7,18,30,53.0,6.0,3.4,19.0,5.0,0.0,0.0
2018,9,7,18,45,26.5,3.0,3.4,18.25,2.5,0.0,0.0
2018,9,7,19,0,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,3.4,17.15,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,3.4,16.8,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,3.4,16.4,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,3.35,15.4,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,3.3,15.05,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,3.25,14.75,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,3.15,14.45,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,3.05,14.2,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,2.8,13.75,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,2.65,13.3,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,2.55,13.1,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,2.45,12.9,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,2.3,12.75,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,1.95,12.2,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,1.9,12.05,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,2.15,12.4,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,9,8,5,45,110.5,9.5,2.65,13.25,14.5,9.34,0.0
2018,9,8,6,0,221.0,19.0,2.9,13.7,29.0,15.62,0.0
2018,9,8,6,15,363.0,27.5,2.95,14.3,69.5,21.02,11.4
2018,9,8,6,30,505.0,36.0,3.0,14.9,110.0,26.13,17.13
2018,9,8,6,45,578.0,42.5,3.05,15.5,159.5,31.93,22.61
2018,9,8,7,0,651.0,49.0,3.1,16.1,209.0,35.22,25.68
2018,9,8,7,15,697.5,53.0,3.05,16.9,261.0,66.63,32.76
2018,9,8,7,30,744.0,57.0,3.0,17.7,313.0,112.17,58.12
2018,9,8,7,45,775.5,61.0,2.95,18.5,365.5,160.31,93.91
2018,9,8,8,0,807.0,65.0,2.9,19.3,418.0,211.46,136.31
2018,9,8,8,15,829.0,68.0,2.9,20.15,467.5,266.37,183.74
2018,9,8,8,30,851.0,71.0,2.9,21.0,517.0,318.53,229.11
2018,9,8,8,45,867.0,74.0,2.9,21.8,563.0,369.87,273.35
2018,9,8,9,0,883.0,77.0,2.9,22.6,609.0,421.67,316.78
2018,9,8,9,15,892.0,80.5,2.95,23.35,649.0,471.05,357.25
2018,9,8,9,30,901.0,84.0,3.0,24.1,689.0,519.79,395.92
2018,9,8,9,45,906.0,87.5,3.0,24.8,723.0,565.54,431.09
2018,9,8,10,0,911.0,91.0,3.0,25.5,757.0,609.91,464.11
2018,9,8,10,15,918.5,92.5,3.05,26.15,786.0,652.38,495.08
2018,9,8,10,30,926.0,94.0,3.1,26.8,815.0,693.25,524.1
2018,9,8,10,45,931.0,95.0,3.15,27.45,836.5,730.14,548.92
2018,9,8,11,0,936.0,96.0,3.2,28.1,858.0,764.89,571.0
2018,9,8,11,15,939.0,96.5,3.25,28.55,871.5,795.38,590.42
2018,9,8,11,30,942.0,97.0,3.3,29.0,885.0,823.29,608.01
2018,9,8,11,45,942.5,98.0,3.4,29.5,890.5,847.02,622.89
2018,9,8,12,0,943.0,99.0,3.5,30.0,896.0,867.85,635.84
2018,9,8,12,15,945.5,97.0,3.6,30.2,894.0,884.34,646.73
2018,9,8,12,30,948.0,95.0,3.7,30.4,892.0,897.78,655.7
2018,9,8,12,45,950.0,93.0,3.8,30.65,883.0,907.63,662.29
2018,9,8,13,0,952.0,91.0,3.9,30.9,874.0,914.26,666.87
2018,9,8,13,15,948.0,90.0,4.0,30.85,855.5,913.49,667.5
2018,9,8,13,30,944.0,89.0,4.1,30.8,837.0,909.44,666.11
2018,9,8,13,45,938.0,88.0,4.2,30.75,811.0,900.43,661.54
2018,9,8,14,0,932.0,87.0,4.3,30.7,785.0,888.27,654.96
2018,9,8,14,15,924.5,85.5,4.4,30.45,752.5,871.24,645.69
2018,9,8,14,30,917.0,84.0,4.5,30.2,720.0,851.29,634.45
2018,9,8,14,45,906.0,82.5,4.6,29.95,681.0,825.72,619.29
2018,9,8,15,0,895.0,81.0,4.7,29.7,642.0,797.65,602.58
2018,9,8,15,15,879.5,78.5,4.7,29.7,597.0,762.71,579.73
2018,9,8,15,30,864.0,76.0,4.7,29.7,552.0,725.89,555.37
2018,9,8,15,45,845.0,73.0,4.8,28.75,504.0,684.37,529.8
2018,9,8,16,0,826.0,70.0,4.9,27.8,456.0,645.8,505.68
2018,9,8,16,15,800.5,67.0,4.9,26.95,405.5,597.97,471.86
2018,9,8,16,30,775.0,64.0,4.9,26.1,355.0,549.94,436.43
2018,9,8,16,45,735.0,59.5,4.85,25.25,302.0,492.15,391.91
2018,9,8,17,0,695.0,55.0,4.8,24.4,249.0,435.95,346.83
2018,9,8,17,15,630.5,49.5,4.7,23.3,197.0,368.93,291.56
2018,9,8,17,30,566.0,44.0,4.6,22.2,145.0,309.75,240.35
2018,9,8,17,45,453.0,35.5,4.45,21.05,99.5,231.02,172.32
2018,9,8,18,0,340.0,27.0,4.3,19.9,54.0,160.03,94.97
2018,9,8,18,15,183.0,15.5,4.25,19.15,28.5,67.55,0.0
2018,9,8,18,30,26.0,4.0,4.2,18.4,3.0,0.0,0.0
2018,9,8,18,45,13.0,2.0,4.1,17.65,1.5,0.0,0.0
2018,9,8,19,0,0.0,0.0,4.0,16.9,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,4.0,16.55,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,4.0,16.2,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,3.95,15.8,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,3.85,15.15,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,3.75,14.7,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,3.55,14.35,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,3.1,13.65,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,3.0,13.5,0.0,0.0,0.0
