Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,8,22,45,0.0,0.0,2.9,13.35,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,2.7,13.05,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,2.3,12.55,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,2.15,12.25,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,2.05,11.7,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,1.75,11.65,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,1.55,11.3,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,9,9,5,45,95.0,9.5,1.85,12.4,13.5,9.34,0.0
2018,9,9,6,0,190.0,19.0,2.0,12.8,27.0,18.68,0.0
2018,9,9,6,15,333.0,29.5,2.1,13.5,67.5,23.13,12.95
2018,9,9,6,30,476.0,40.0,2.2,14.2,108.0,29.94,20.48
2018,9,9,6,45,555.5,47.0,2.3,14.85,158.5,33.2,23.79
2018,9,9,7,0,635.0,54.0,2.4,15.5,209.0,36.34,26.75
2018,9,9,7,15,685.5,59.5,2.3,16.15,262.5,69.99,36.88
2018,9,9,7,30,736.0,65.0,2.2,16.8,316.0,116.41,62.46
2018,9,9,7,45,770.5,68.5,2.15,17.4,369.0,164.03,97.43
2018,9,9,8,0,805.0,72.0,2.1,18.0,422.0,215.02,139.46
2018,9,9,8,15,829.0,75.5,2.05,18.85,472.5,266.54,183.97
2018,9,9,8,30,853.0,79.0,2.0,19.7,523.0,319.85,230.03
2018,9,9,8,45,870.5,81.5,1.95,20.55,569.5,375.45,277.15
2018,9,9,9,0,888.0,84.0,1.9,21.4,616.0,427.61,320.34
2018,9,9,9,15,901.0,86.0,1.9,22.2,657.5,477.67,360.79
2018,9,9,9,30,914.0,88.0,1.9,23.0,699.0,527.42,399.58
2018,9,9,9,45,924.0,89.0,1.9,23.85,734.5,574.11,434.75
2018,9,9,10,0,934.0,90.0,1.9,24.7,770.0,619.75,467.95
2018,9,9,10,15,928.5,96.5,1.95,25.45,794.5,659.78,496.4
2018,9,9,10,30,923.0,103.0,2.0,26.2,819.0,697.26,522.25
2018,9,9,10,45,938.0,99.0,2.05,26.95,843.0,736.18,548.3
2018,9,9,11,0,953.0,95.0,2.1,27.7,867.0,773.49,571.46
2018,9,9,11,15,956.0,95.0,2.15,28.35,880.5,803.92,589.99
2018,9,9,11,30,959.0,95.0,2.2,29.0,894.0,831.72,606.7
2018,9,9,11,45,959.5,96.0,2.25,29.6,899.5,855.76,620.99
2018,9,9,12,0,960.0,97.0,2.3,30.2,905.0,876.84,633.35
2018,9,9,12,15,956.5,98.0,2.5,30.4,901.0,891.58,643.87
2018,9,9,12,30,953.0,99.0,2.7,30.6,897.0,903.09,652.4
2018,9,9,12,45,946.5,101.0,2.85,30.85,885.0,909.83,657.4
2018,9,9,13,0,940.0,103.0,3.0,31.1,873.0,913.29,660.4
2018,9,9,13,15,935.0,102.5,3.15,31.05,854.0,912.22,661.34
2018,9,9,13,30,930.0,102.0,3.3,31.0,835.0,907.91,660.28
2018,9,9,13,45,923.5,100.5,3.5,31.0,808.5,898.09,655.82
2018,9,9,14,0,917.0,99.0,3.7,31.0,782.0,885.16,649.33
2018,9,9,14,15,908.0,98.5,3.8,30.7,749.5,868.2,640.41
2018,9,9,14,30,899.0,98.0,3.9,30.4,717.0,848.43,629.6
2018,9,9,14,45,886.5,95.5,4.0,30.15,677.0,820.99,613.38
2018,9,9,15,0,874.0,93.0,4.1,29.9,637.0,791.14,595.38
2018,9,9,15,15,857.0,90.5,4.1,29.9,592.0,760.03,575.37
2018,9,9,15,30,840.0,88.0,4.1,29.9,547.0,722.8,550.87
2018,9,9,15,45,816.0,85.0,4.2,28.9,497.5,678.53,523.43
2018,9,9,16,0,792.0,82.0,4.3,27.9,448.0,633.41,494.0
2018,9,9,16,15,760.0,77.5,4.35,27.05,395.5,580.96,456.75
2018,9,9,16,30,728.0,73.0,4.4,26.2,343.0,528.83,418.39
2018,9,9,16,45,682.0,67.5,4.4,25.35,289.5,471.09,374.02
2018,9,9,17,0,636.0,62.0,4.4,24.5,236.0,413.27,327.86
2018,9,9,17,15,567.0,54.5,4.35,23.4,185.0,344.96,271.79
2018,9,9,17,30,498.0,47.0,4.3,22.3,134.0,281.8,217.84
2018,9,9,17,45,387.0,37.0,4.2,21.15,90.5,205.66,152.21
2018,9,9,18,0,276.0,27.0,4.1,20.0,47.0,135.67,72.71
2018,9,9,18,15,147.0,15.0,4.05,19.3,24.5,56.11,0.0
2018,9,9,18,30,18.0,3.0,4.0,18.6,2.0,0.0,0.0
2018,9,9,18,45,9.0,1.5,4.0,17.85,1.0,0.0,0.0
2018,9,9,19,0,0.0,0.0,4.0,17.1,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,3.95,16.75,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,3.9,16.4,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,3.75,15.35,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,3.7,14.85,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,3.65,14.45,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,3.55,14.1,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,3.4,13.75,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,2.95,13.05,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,2.85,12.8,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,2.75,12.6,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,2.65,12.4,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,2.55,12.25,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,2.05,11.7,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,1.75,11.35,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,1.65,11.2,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,9,10,5,45,88.0,9.0,2.05,12.3,12.5,0.0,0.0
2018,9,10,6,0,176.0,18.0,2.2,12.7,25.0,17.69,0.0
2018,9,10,6,15,311.5,28.5,2.25,13.35,63.5,22.32,12.04
2018,9,10,6,30,447.0,39.0,2.3,14.0,102.0,29.17,19.78
2018,9,10,6,45,524.5,47.0,2.35,14.6,151.0,33.34,23.92
2018,9,10,7,0,602.0,55.0,2.4,15.2,200.0,37.3,27.63
2018,9,10,7,15,652.0,61.0,2.25,15.9,252.5,64.72,34.14
2018,9,10,7,30,702.0,67.0,2.1,16.6,305.0,113.22,61.54
2018,9,10,7,45,736.0,72.5,1.95,17.25,357.5,160.67,96.18
2018,9,10,8,0,770.0,78.0,1.8,17.9,410.0,211.46,137.7
2018,9,10,8,15,795.5,82.0,1.75,18.7,460.5,261.94,181.01
2018,9,10,8,30,821.0,86.0,1.7,19.5,511.0,314.41,226.09
2018,9,10,8,45,838.5,89.0,1.6,20.3,557.0,364.98,269.07
2018,9,10,9,0,856.0,92.0,1.5,21.1,603.0,416.24,311.28
2018,9,10,9,15,872.5,93.5,1.5,21.95,645.0,469.53,353.71
2018,9,10,9,30,889.0,95.0,1.5,22.8,687.0,519.25,392.13
2018,9,10,9,45,902.5,95.0,1.5,23.6,723.0,565.81,427.06
2018,9,10,10,0,916.0,95.0,1.5,24.4,759.0,611.64,460.29
2018,9,10,10,15,923.0,96.5,1.6,25.15,787.5,653.94,490.7
2018,9,10,10,30,930.0,98.0,1.7,25.9,816.0,694.59,519.18
2018,9,10,10,45,934.0,99.0,1.8,26.6,836.5,730.88,543.79
2018,9,10,11,0,938.0,100.0,1.9,27.3,857.0,764.95,565.26
2018,9,10,11,15,941.5,100.5,1.95,27.85,871.0,795.79,584.36
2018,9,10,11,30,945.0,101.0,2.0,28.4,885.0,824.07,601.65
2018,9,10,11,45,946.5,101.5,2.1,28.95,890.5,848.09,616.52
2018,9,10,12,0,948.0,102.0,2.2,29.5,896.0,869.23,629.52
2018,9,10,12,15,944.0,104.0,2.3,29.9,892.5,884.35,639.03
2018,9,10,12,30,940.0,106.0,2.4,30.3,889.0,896.28,646.59
2018,9,10,12,45,932.5,107.5,2.5,30.65,876.0,901.56,650.08
2018,9,10,13,0,925.0,109.0,2.6,31.0,863.0,903.58,651.62
2018,9,10,13,15,919.0,108.5,2.7,31.1,843.5,901.62,651.36
2018,9,10,13,30,913.0,108.0,2.8,31.2,824.0,896.47,649.15
2018,9,10,13,45,905.5,106.5,2.9,31.3,797.0,885.88,643.48
2018,9,10,14,0,898.0,105.0,3.0,31.4,770.0,872.26,635.91
2018,9,10,14,15,888.0,104.0,3.15,31.2,737.0,854.15,626.47
2018,9,10,14,30,878.0,103.0,3.3,31.0,704.0,833.32,615.15
2018,9,10,14,45,864.0,101.0,3.4,30.85,664.0,809.99,601.67
2018,9,10,15,0,850.0,99.0,3.5,30.7,624.0,780.07,583.57
2018,9,10,15,15,832.0,96.0,3.5,30.7,579.0,743.91,560.21
2018,9,10,15,30,814.0,93.0,3.5,30.7,534.0,706.07,535.46
2018,9,10,15,45,789.0,89.5,3.75,29.75,484.5,661.36,508.21
2018,9,10,16,0,764.0,86.0,4.0,28.8,435.0,615.91,478.42
2018,9,10,16,15,729.5,81.5,4.1,27.9,383.0,565.33,442.71
2018,9,10,16,30,695.0,77.0,4.2,27.0,331.0,513.22,404.52
2018,9,10,16,45,647.5,70.5,4.3,26.05,278.5,452.59,358.29
2018,9,10,17,0,600.0,64.0,4.4,25.1,226.0,394.41,312.07
2018,9,10,17,15,527.0,56.5,4.5,23.75,176.0,326.06,256.36
2018,9,10,17,30,454.0,49.0,4.6,22.4,126.0,263.17,202.94
2018,9,10,17,45,339.0,38.0,4.7,21.05,84.0,186.88,137.35
2018,9,10,18,0,224.0,27.0,4.8,19.7,42.0,115.73,52.66
2018,9,10,18,15,117.5,14.5,4.75,18.9,22.0,46.8,0.0
2018,9,10,18,30,11.0,2.0,4.7,18.1,2.0,0.0,0.0
2018,9,10,18,45,5.5,1.0,4.6,17.3,1.0,0.0,0.0
2018,9,10,19,0,0.0,0.0,4.5,16.5,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,4.4,16.2,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,4.3,15.9,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,4.2,15.6,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,4.1,15.3,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,4.05,15.2,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,3.9,14.95,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,3.75,14.65,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,3.65,14.35,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,3.55,14.1,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,3.2,13.65,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,2.85,13.15,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,2.75,12.9,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,2.6,11.95,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,2.6,11.85,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,2.45,11.7,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,9,11,5,45,85.5,9.0,2.8,12.3,12.0,0.0,0.0
2018,9,11,6,0,171.0,18.0,3.0,12.6,24.0,17.69,0.0
2018,9,11,6,15,308.0,28.5,3.0,13.1,62.0,22.51,11.87
2018,9,11,6,30,445.0,39.0,3.0,13.6,100.0,29.35,19.92
2018,9,11,6,45,522.0,47.5,3.05,14.15,149.0,33.95,24.48
2018,9,11,7,0,599.0,56.0,3.1,14.7,198.0,38.3,28.56
2018,9,11,7,15,647.5,62.0,3.05,15.45,250.0,63.56,34.24
2018,9,11,7,30,696.0,68.0,3.0,16.2,302.0,108.26,58.11
2018,9,11,7,45,727.5,74.0,2.9,16.9,353.5,158.87,95.35
2018,9,11,8,0,759.0,80.0,2.8,17.6,405.0,209.11,136.58
2018,9,11,8,15,782.0,84.5,2.75,18.35,454.5,258.81,179.6
2018,9,11,8,30,805.0,89.0,2.7,19.1,504.0,310.27,224.37
2018,9,11,8,45,820.5,93.5,2.7,19.85,549.0,360.67,267.96
2018,9,11,9,0,836.0,98.0,2.7,20.6,594.0,411.62,310.89
2018,9,11,9,15,848.0,101.0,2.75,21.25,634.0,459.98,350.88
2018,9,11,9,30,860.0,104.0,2.8,21.9,674.0,508.07,389.46
2018,9,11,9,45,867.5,107.5,2.85,22.55,708.5,556.4,426.95
2018,9,11,10,0,875.0,111.0,2.9,23.2,743.0,600.64,460.4
2018,9,11,10,15,882.5,113.0,3.0,23.7,771.0,642.19,491.48
2018,9,11,10,30,890.0,115.0,3.1,24.2,799.0,682.21,520.74
2018,9,11,10,45,895.0,116.0,3.15,24.7,820.0,717.91,546.13
2018,9,11,11,0,900.0,117.0,3.2,25.2,841.0,751.55,568.65
2018,9,11,11,15,904.5,117.0,3.35,25.55,854.5,781.65,588.87
2018,9,11,11,30,909.0,117.0,3.5,25.9,868.0,809.35,607.39
2018,9,11,11,45,912.0,116.5,3.6,26.25,874.0,832.85,622.78
2018,9,11,12,0,915.0,116.0,3.7,26.6,880.0,853.61,636.35
2018,9,11,12,15,923.5,111.0,3.8,26.8,879.5,871.57,648.45
2018,9,11,12,30,932.0,106.0,3.9,27.0,879.0,886.63,658.68
2018,9,11,12,45,942.0,99.0,4.0,27.2,871.5,897.86,666.44
2018,9,11,13,0,952.0,92.0,4.1,27.4,864.0,905.89,672.18
2018,9,11,13,15,949.0,90.5,4.25,27.3,845.5,905.28,673.26
2018,9,11,13,30,946.0,89.0,4.4,27.2,827.0,901.36,672.26
2018,9,11,13,45,941.5,87.0,4.5,27.05,801.0,892.38,667.83
2018,9,11,14,0,937.0,85.0,4.6,26.9,775.0,880.19,661.44
2018,9,11,14,15,929.0,83.5,4.7,26.5,741.5,862.52,652.13
2018,9,11,14,30,921.0,82.0,4.8,26.1,708.0,841.93,640.77
2018,9,11,14,45,911.0,79.0,4.95,25.75,668.5,815.29,625.21
2018,9,11,15,0,901.0,76.0,5.1,25.4,629.0,786.07,607.6
2018,9,11,15,15,885.0,74.5,5.1,25.4,584.5,751.67,584.47
2018,9,11,15,30,869.0,73.0,5.1,25.4,540.0,715.42,559.82
2018,9,11,15,45,849.0,70.0,5.25,24.1,491.0,673.07,533.65
2018,9,11,16,0,829.0,67.0,5.4,22.8,442.0,633.66,508.57
2018,9,11,16,15,800.0,63.5,5.35,22.05,390.0,583.09,470.81
2018,9,11,16,30,771.0,60.0,5.3,21.3,338.0,532.61,431.85
2018,9,11,16,45,728.0,55.5,5.25,20.5,285.0,473.73,384.83
2018,9,11,17,0,685.0,51.0,5.2,19.7,232.0,416.76,337.45
2018,9,11,17,15,614.5,46.0,5.05,18.9,181.0,348.8,279.26
2018,9,11,17,30,544.0,41.0,4.9,18.1,130.0,289.32,226.02
2018,9,11,17,45,413.0,32.0,4.75,17.3,85.5,206.13,152.2
2018,9,11,18,0,282.0,23.0,4.6,16.5,41.0,128.38,44.96
2018,9,11,18,15,141.0,11.5,4.55,16.05,20.5,49.74,0.0
2018,9,11,18,30,0.0,0.0,4.5,15.6,0.0,0.0,0.0
2018,9,11,18,45,0.0,0.0,4.45,15.15,0.0,0.0,0.0
2018,9,11,19,0,0.0,0.0,4.4,14.7,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,4.4,14.55,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,4.4,14.4,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,4.4,14.2,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,4.35,13.9,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,4.3,13.8,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,4.25,13.7,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,4.2,13.6,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,4.05,13.3,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,4.0,13.2,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,3.95,13.15,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,3.9,13.1,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,3.85,13.05,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,3.8,12.95,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,3.8,12.85,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,3.75,12.75,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,3.7,12.65,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,3.65,12.55,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,3.6,12.45,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,3.6,12.35,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,3.35,12.25,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,2.95,11.95,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,9,12,5,45,19.5,7.0,3.1,12.5,7.5,0.0,0.0
2018,9,12,6,0,39.0,14.0,3.2,12.7,15.0,13.76,0.0
2018,9,12,6,15,77.5,30.5,3.35,13.25,39.0,25.3,13.6
2018,9,12,6,30,116.0,47.0,3.5,13.8,63.0,38.26,27.57
2018,9,12,6,45,141.5,63.5,3.6,14.35,91.0,50.77,39.25
2018,9,12,7,0,167.0,80.0,3.7,14.9,119.0,62.8,50.22
2018,9,12,7,15,142.5,102.0,3.7,15.45,141.0,89.5,67.3
2018,9,12,7,30,118.0,124.0,3.7,16.0,163.0,114.91,86.64
2018,9,12,7,45,270.0,132.0,3.7,16.55,241.5,146.2,104.97
2018,9,12,8,0,422.0,140.0,3.7,17.1,320.0,192.83,137.17
2018,9,12,8,15,608.5,115.0,3.65,17.75,408.5,238.81,169.91
2018,9,12,8,30,795.0,90.0,3.6,18.4,497.0,306.14,222.35
2018,9,12,8,45,785.5,100.5,3.55,19.05,533.5,352.97,263.97
2018,9,12,9,0,776.0,111.0,3.5,19.7,570.0,397.99,302.97
2018,9,12,9,15,739.0,133.5,3.5,20.35,594.5,437.14,336.25
2018,9,12,9,30,702.0,156.0,3.5,21.0,619.0,474.89,366.93
2018,9,12,9,45,776.0,136.5,3.5,21.6,673.5,530.47,410.41
2018,9,12,10,0,850.0,117.0,3.5,22.2,728.0,587.53,454.23
2018,9,12,10,15,752.5,163.5,3.65,22.55,720.0,604.98,466.92
2018,9,12,10,30,655.0,210.0,3.8,22.9,712.0,615.77,473.96
2018,9,12,10,45,545.0,264.5,3.9,23.25,689.5,617.54,473.3
2018,9,12,11,0,435.0,319.0,4.0,23.6,667.0,611.07,466.12
2018,9,12,11,15,542.5,279.5,4.1,23.7,721.0,668.58,510.43
2018,9,12,11,30,650.0,240.0,4.2,23.8,775.0,729.72,556.66
2018,9,12,11,45,660.0,239.0,4.3,23.9,785.0,754.23,574.34
2018,9,12,12,0,670.0,238.0,4.4,24.0,795.0,777.08,590.97
2018,9,12,12,15,605.0,259.5,4.5,24.0,761.0,758.78,577.22
2018,9,12,12,30,540.0,281.0,4.6,24.0,727.0,736.17,560.58
2018,9,12,12,45,577.0,266.5,4.65,23.95,737.5,760.84,579.94
2018,9,12,13,0,614.0,252.0,4.7,23.9,748.0,785.2,598.8
2018,9,12,13,15,647.5,229.0,4.75,23.75,741.0,794.92,607.84
2018,9,12,13,30,681.0,206.0,4.8,23.6,734.0,801.8,615.05
2018,9,12,13,45,646.5,211.0,4.9,23.45,699.0,777.25,598.38
2018,9,12,14,0,612.0,216.0,5.0,23.3,664.0,750.75,580.32
2018,9,12,14,15,560.5,221.5,5.0,22.9,617.5,706.76,549.28
2018,9,12,14,30,509.0,227.0,5.0,22.5,571.0,664.92,519.38
2018,9,12,14,45,410.0,236.0,5.05,22.1,502.5,589.18,462.97
2018,9,12,15,0,311.0,245.0,5.1,21.7,434.0,508.3,401.68
2018,9,12,15,15,266.5,232.0,5.1,21.7,385.5,455.56,361.55
2018,9,12,15,30,222.0,219.0,5.1,21.7,337.0,396.1,315.67
2018,9,12,15,45,236.0,195.0,5.05,20.5,310.0,382.42,307.56
2018,9,12,16,0,250.0,171.0,5.0,19.3,283.0,358.77,291.19
2018,9,12,16,15,297.5,146.5,4.95,18.75,264.0,353.34,288.68
2018,9,12,16,30,345.0,122.0,4.9,18.2,245.0,351.5,288.18
2018,9,12,16,45,318.0,105.0,4.85,17.6,204.0,305.0,250.09
2018,9,12,17,0,291.0,88.0,4.8,17.0,163.0,259.91,212.15
2018,9,12,17,15,244.5,71.5,4.7,16.55,124.5,200.89,161.58
2018,9,12,17,30,198.0,55.0,4.6,16.1,86.0,153.33,119.64
2018,9,12,17,45,128.5,38.0,4.45,15.6,55.0,100.8,72.89
2018,9,12,18,0,59.0,21.0,4.3,15.1,24.0,48.53,5.91
2018,9,12,18,15,29.5,10.5,4.2,14.9,12.0,18.24,0.0
2018,9,12,18,30,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,9,12,18,45,0.0,0.0,4.0,14.45,0.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,3.85,14.15,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,3.7,14.05,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,3.6,13.95,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,3.55,13.85,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,3.45,13.7,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,3.2,13.15,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,3.15,13.05,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,3.1,12.95,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,3.0,12.85,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,2.8,12.75,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,2.65,12.65,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,2.6,12.55,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,2.6,12.45,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,2.65,12.4,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,2.7,12.35,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,2.7,12.25,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,2.85,12.4,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,9,13,5,45,12.0,5.5,3.15,12.85,6.0,0.0,0.0
2018,9,13,6,0,24.0,11.0,3.3,13.1,12.0,10.81,0.0
2018,9,13,6,15,88.0,28.5,3.45,13.6,39.0,23.73,11.9
2018,9,13,6,30,152.0,46.0,3.6,14.1,66.0,37.51,26.82
2018,9,13,6,45,324.0,54.0,3.75,14.6,121.5,39.96,29.67
2018,9,13,7,0,496.0,62.0,3.9,15.1,177.0,43.81,33.36
2018,9,13,7,15,601.0,61.5,3.9,15.65,235.5,58.26,32.53
2018,9,13,7,30,706.0,61.0,3.9,16.2,294.0,102.49,53.68
2018,9,13,7,45,687.5,75.0,3.9,16.75,333.0,147.18,87.62
2018,9,13,8,0,669.0,89.0,3.9,17.3,372.0,192.92,127.12
2018,9,13,8,15,680.0,100.0,3.85,17.85,417.5,240.92,169.0
2018,9,13,8,30,691.0,111.0,3.8,18.4,463.0,289.61,211.76
2018,9,13,8,45,777.0,95.0,3.75,19.0,525.0,343.05,256.42
2018,9,13,9,0,863.0,79.0,3.7,19.6,587.0,404.13,307.02
2018,9,13,9,15,874.0,81.5,3.7,20.1,626.5,452.41,347.89
2018,9,13,9,30,885.0,84.0,3.7,20.6,666.0,500.22,387.23
2018,9,13,9,45,892.5,87.5,3.65,21.05,700.5,546.45,424.15
2018,9,13,10,0,900.0,91.0,3.6,21.5,735.0,591.49,459.07
2018,9,13,10,15,907.5,92.0,3.6,21.85,763.0,632.84,490.67
2018,9,13,10,30,915.0,93.0,3.6,22.2,791.0,672.57,520.32
2018,9,13,10,45,920.5,94.0,3.6,22.5,812.0,709.17,547.14
2018,9,13,11,0,926.0,95.0,3.6,22.8,833.0,743.67,570.4
2018,9,13,11,15,929.5,95.0,3.65,23.0,846.0,773.47,590.63
2018,9,13,11,30,933.0,95.0,3.7,23.2,859.0,800.72,609.03
2018,9,13,11,45,934.5,95.5,3.8,23.35,864.5,824.24,625.16
2018,9,13,12,0,936.0,96.0,3.9,23.5,870.0,844.89,639.37
2018,9,13,12,15,937.5,94.5,4.0,23.5,867.5,860.57,650.61
2018,9,13,12,30,939.0,93.0,4.1,23.5,865.0,873.18,659.86
2018,9,13,12,45,939.5,91.0,4.2,23.55,854.5,881.29,666.01
2018,9,13,13,0,940.0,89.0,4.3,23.6,844.0,886.17,670.09
2018,9,13,13,15,937.0,88.5,4.4,23.45,826.0,886.41,671.63
2018,9,13,13,30,934.0,88.0,4.5,23.3,808.0,883.42,671.18
2018,9,13,13,45,898.0,99.0,4.55,23.2,772.5,861.81,657.57
2018,9,13,14,0,862.0,110.0,4.6,23.1,737.0,837.68,642.28
2018,9,13,14,15,679.0,170.5,4.65,22.9,650.5,750.91,582.26
2018,9,13,14,30,496.0,231.0,4.7,22.7,564.0,656.73,511.37
2018,9,13,14,45,507.0,211.5,4.75,22.45,534.5,637.61,499.85
2018,9,13,15,0,518.0,192.0,4.8,22.2,505.0,616.04,485.97
2018,9,13,15,15,666.0,136.0,4.8,22.2,507.5,657.38,521.13
2018,9,13,15,30,814.0,80.0,4.8,22.2,510.0,680.99,540.93
2018,9,13,15,45,811.0,74.0,4.75,21.5,468.0,648.51,519.28
2018,9,13,16,0,808.0,68.0,4.7,20.8,426.0,613.88,495.02
2018,9,13,16,15,777.0,64.0,4.55,20.3,374.0,562.38,455.48
2018,9,13,16,30,746.0,60.0,4.4,19.8,322.0,511.18,415.05
2018,9,13,16,45,702.5,56.0,4.3,19.35,270.5,453.91,368.43
2018,9,13,17,0,659.0,52.0,4.2,18.9,219.0,398.59,321.67
2018,9,13,17,15,584.0,46.0,3.85,18.2,168.5,332.05,264.32
2018,9,13,17,30,509.0,40.0,3.5,17.5,118.0,268.9,208.13
2018,9,13,17,45,378.5,31.0,3.15,16.85,76.5,188.82,135.61
2018,9,13,18,0,248.0,22.0,2.8,16.2,35.0,111.28,0.0
2018,9,13,18,15,124.0,11.0,2.75,15.75,17.5,43.54,0.0
2018,9,13,18,30,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,9,13,18,45,0.0,0.0,2.6,14.85,0.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,2.55,14.15,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,2.6,12.95,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,2.55,12.7,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,2.45,12.45,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,2.35,12.2,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,2.2,11.95,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,2.05,11.7,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,1.85,11.3,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,1.8,11.05,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,1.75,10.8,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,1.7,10.65,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,1.6,10.15,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,1.55,10.05,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,1.5,9.95,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,1.55,10.15,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,9,14,5,45,2.5,4.5,1.7,11.0,4.5,0.0,0.0
2018,9,14,6,0,5.0,9.0,1.8,11.4,9.0,8.85,0.0
2018,9,14,6,15,41.0,27.0,2.05,12.1,32.0,23.79,11.47
2018,9,14,6,30,77.0,45.0,2.3,12.8,55.0,38.75,27.99
2018,9,14,6,45,151.5,62.5,2.5,13.45,93.5,50.03,38.68
2018,9,14,7,0,226.0,80.0,2.7,14.1,132.0,62.87,50.41
2018,9,14,7,15,258.5,97.0,2.65,14.65,170.5,82.8,60.29
2018,9,14,7,30,291.0,114.0,2.6,15.2,209.0,114.99,80.5
2018,9,14,7,45,344.5,128.0,2.55,15.75,259.0,146.2,101.97
2018,9,14,8,0,398.0,142.0,2.5,16.3,309.0,187.77,134.01
2018,9,14,8,15,447.0,150.5,2.4,16.9,359.5,229.04,167.22
2018,9,14,8,30,496.0,159.0,2.3,17.5,410.0,274.96,204.79
2018,9,14,8,45,557.5,157.5,2.25,18.1,464.0,320.87,242.24
2018,9,14,9,0,619.0,156.0,2.2,18.7,518.0,371.26,283.08
2018,9,14,9,15,665.0,151.5,2.1,19.4,565.0,417.65,320.31
2018,9,14,9,30,711.0,147.0,2.0,20.1,612.0,467.21,359.1
2018,9,14,9,45,704.5,160.0,1.95,20.8,641.0,508.35,390.5
2018,9,14,10,0,698.0,173.0,1.9,21.5,670.0,547.72,419.51
2018,9,14,10,15,785.0,145.0,1.95,22.1,724.5,604.81,462.21
2018,9,14,10,30,872.0,117.0,2.0,22.7,779.0,665.15,506.38
2018,9,14,10,45,826.5,143.0,2.0,23.3,784.0,689.3,521.91
2018,9,14,11,0,781.0,169.0,2.0,23.9,789.0,709.88,534.62
2018,9,14,11,15,753.5,183.5,2.05,24.2,789.5,727.63,546.44
2018,9,14,11,30,726.0,198.0,2.1,24.5,790.0,742.66,556.15
2018,9,14,11,45,828.5,150.0,2.2,24.85,829.0,793.72,591.99
2018,9,14,12,0,931.0,102.0,2.3,25.2,868.0,843.89,625.25
2018,9,14,12,15,941.0,96.0,2.4,25.35,868.0,861.86,637.29
2018,9,14,12,30,951.0,90.0,2.5,25.5,868.0,876.87,647.72
2018,9,14,12,45,946.5,90.5,2.6,25.7,856.0,883.39,652.49
2018,9,14,13,0,942.0,91.0,2.7,25.9,844.0,886.64,655.26
2018,9,14,13,15,930.0,94.0,2.85,25.85,822.5,882.94,654.53
2018,9,14,13,30,918.0,97.0,3.0,25.8,801.0,876.09,651.78
2018,9,14,13,45,919.0,92.0,3.15,25.8,776.5,868.53,648.5
2018,9,14,14,0,920.0,87.0,3.3,25.8,752.0,857.7,643.04
2018,9,14,14,15,910.0,85.5,3.4,25.55,718.0,838.47,632.21
2018,9,14,14,30,900.0,84.0,3.5,25.3,684.0,816.45,619.45
2018,9,14,14,45,877.5,84.0,3.6,25.1,640.5,783.66,598.94
2018,9,14,15,0,855.0,84.0,3.7,24.9,597.0,748.97,576.87
2018,9,14,15,15,828.0,83.0,3.7,24.9,549.0,712.38,552.34
2018,9,14,15,30,801.0,82.0,3.7,24.9,501.0,670.54,523.72
2018,9,14,15,45,791.5,75.5,3.85,24.05,456.0,633.44,500.3
2018,9,14,16,0,782.0,69.0,4.0,23.2,411.0,594.64,473.71
2018,9,14,16,15,677.5,77.5,4.0,22.55,347.5,515.89,413.62
2018,9,14,16,30,573.0,86.0,4.0,21.9,284.0,441.09,355.07
2018,9,14,16,45,460.5,82.0,4.05,21.25,224.5,350.98,283.12
2018,9,14,17,0,348.0,78.0,4.1,20.6,165.0,273.47,219.37
2018,9,14,17,15,303.0,63.5,4.0,19.9,126.0,222.59,175.95
2018,9,14,17,30,258.0,49.0,3.9,19.2,87.0,175.38,134.37
2018,9,14,17,45,171.0,33.5,3.8,18.45,54.5,116.31,80.98
2018,9,14,18,0,84.0,18.0,3.7,17.7,22.0,54.81,0.0
2018,9,14,18,15,42.0,9.0,3.6,17.25,11.0,19.75,0.0
2018,9,14,18,30,0.0,0.0,3.5,16.8,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,3.45,16.3,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,3.3,15.55,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,2.95,14.3,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,2.95,13.95,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,3.05,13.7,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,3.15,13.45,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,3.25,13.15,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,3.3,12.45,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,3.25,11.9,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,3.2,11.85,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,3.2,11.85,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,3.25,11.9,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,3.45,12.1,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,9,15,5,45,73.5,7.0,3.75,12.5,9.0,0.0,0.0
2018,9,15,6,0,147.0,14.0,3.9,12.7,18.0,13.76,0.0
2018,9,15,6,15,300.0,24.5,4.05,13.1,55.0,19.25,7.55
2018,9,15,6,30,453.0,35.0,4.2,13.5,92.0,26.3,17.07
2018,9,15,6,45,456.0,44.0,4.4,13.95,124.5,31.48,22.21
2018,9,15,7,0,459.0,53.0,4.6,14.4,157.0,36.33,26.78
2018,9,15,7,15,367.0,81.0,4.6,14.9,177.5,66.8,45.48
2018,9,15,7,30,275.0,109.0,4.6,15.4,198.0,109.04,76.35
2018,9,15,7,45,453.5,101.5,4.6,15.9,278.0,137.3,90.03
2018,9,15,8,0,632.0,94.0,4.6,16.4,358.0,186.95,124.05
2018,9,15,8,15,603.0,111.0,4.55,16.9,387.5,229.1,162.52
2018,9,15,8,30,574.0,128.0,4.5,17.4,417.0,268.03,198.35
2018,9,15,8,45,705.5,108.5,4.5,17.9,496.5,324.3,244.16
2018,9,15,9,0,837.0,89.0,4.5,18.4,576.0,394.9,301.94
2018,9,15,9,15,872.5,85.5,4.5,18.9,624.5,450.6,348.76
2018,9,15,9,30,908.0,82.0,4.5,19.4,673.0,504.37,393.13
2018,9,15,9,45,915.5,84.5,4.5,19.85,707.5,550.57,430.71
2018,9,15,10,0,923.0,87.0,4.5,20.3,742.0,595.52,466.28
2018,9,15,10,15,931.5,87.5,4.5,20.6,770.5,637.74,499.18
2018,9,15,10,30,940.0,88.0,4.5,20.9,799.0,678.36,530.11
2018,9,15,10,45,946.5,88.5,4.55,21.25,820.5,715.84,558.19
2018,9,15,11,0,953.0,89.0,4.6,21.6,842.0,751.19,582.61
2018,9,15,11,15,956.5,89.0,4.65,21.7,855.0,781.58,603.88
2018,9,15,11,30,960.0,89.0,4.7,21.8,868.0,809.33,623.26
2018,9,15,11,45,961.5,89.0,4.75,21.95,873.0,832.77,639.47
2018,9,15,12,0,963.0,89.0,4.8,22.1,878.0,853.25,653.64
2018,9,15,12,15,962.5,88.5,4.85,22.1,874.5,868.54,664.65
2018,9,15,12,30,962.0,88.0,4.9,22.1,871.0,880.62,673.55
2018,9,15,12,45,959.5,87.5,5.0,22.1,859.5,887.8,679.45
2018,9,15,13,0,957.0,87.0,5.1,22.1,848.0,891.66,683.2
2018,9,15,13,15,953.0,86.0,5.1,22.0,828.5,890.43,683.16
2018,9,15,13,30,949.0,85.0,5.1,21.9,809.0,885.89,680.96
2018,9,15,13,45,943.0,84.0,5.1,21.8,782.5,876.42,675.42
2018,9,15,14,0,937.0,83.0,5.1,21.7,756.0,863.79,667.76
2018,9,15,14,15,929.5,81.5,5.1,21.55,723.0,846.32,656.88
2018,9,15,14,30,922.0,80.0,5.1,21.4,690.0,825.92,643.97
2018,9,15,14,45,910.5,78.0,5.1,21.2,650.5,799.05,626.5
2018,9,15,15,0,899.0,76.0,5.1,21.0,611.0,769.7,607.16
2018,9,15,15,15,882.5,74.0,5.1,21.0,565.5,734.39,582.82
2018,9,15,15,30,866.0,72.0,5.1,21.0,520.0,697.29,556.93
2018,9,15,15,45,845.0,68.5,5.05,20.4,471.0,653.87,526.98
2018,9,15,16,0,824.0,65.0,5.0,19.8,422.0,613.38,497.55
2018,9,15,16,15,794.5,61.5,4.95,19.3,370.5,562.97,458.69
2018,9,15,16,30,765.0,58.0,4.9,18.8,319.0,512.73,418.68
2018,9,15,16,45,719.0,53.5,4.8,18.3,266.0,453.11,369.59
2018,9,15,17,0,673.0,49.0,4.7,17.8,213.0,395.68,320.43
2018,9,15,17,15,598.0,43.0,4.5,17.15,162.5,326.3,260.0
2018,9,15,17,30,523.0,37.0,4.3,16.5,112.0,262.31,202.19
2018,9,15,17,45,375.0,28.0,4.1,15.85,70.5,180.8,124.92
2018,9,15,18,0,227.0,19.0,3.9,15.2,29.0,86.8,0.0
2018,9,15,18,15,113.5,9.5,3.8,14.8,14.5,9.34,0.0
2018,9,15,18,30,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,3.6,13.95,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,3.2,12.85,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,2.95,12.4,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,2.65,12.05,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,2.4,11.75,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,2.15,11.45,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,1.95,11.15,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,1.85,10.9,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,1.75,10.7,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,1.7,10.35,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,1.7,10.25,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,1.7,10.15,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,1.7,10.05,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,1.7,9.95,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,1.7,9.85,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,1.65,9.75,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,1.6,9.65,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,1.6,9.55,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,1.6,9.45,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,1.65,9.8,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,9,16,5,45,81.0,7.0,1.75,10.65,9.0,0.0,0.0
2018,9,16,6,0,162.0,14.0,1.8,11.1,18.0,13.76,0.0
2018,9,16,6,15,322.5,23.5,2.05,11.9,55.5,18.44,6.38
2018,9,16,6,30,483.0,33.0,2.3,12.7,93.0,26.9,17.63
2018,9,16,6,45,567.0,39.0,2.55,13.5,142.0,29.84,20.81
2018,9,16,7,0,651.0,45.0,2.8,14.3,191.0,32.8,23.65
2018,9,16,7,15,702.5,50.0,2.75,14.9,244.0,48.69,26.13
2018,9,16,7,30,754.0,55.0,2.7,15.5,297.0,94.88,47.0
2018,9,16,7,45,788.0,58.0,2.65,16.1,349.5,142.46,79.65
2018,9,16,8,0,822.0,61.0,2.6,16.7,402.0,197.48,124.17
2018,9,16,8,15,845.5,63.5,2.55,17.25,451.5,248.43,168.48
2018,9,16,8,30,869.0,66.0,2.5,17.8,501.0,300.96,214.86
2018,9,16,8,45,886.0,68.0,2.45,18.4,547.0,352.27,260.04
2018,9,16,9,0,903.0,70.0,2.4,19.0,593.0,404.06,304.56
2018,9,16,9,15,915.5,72.0,2.4,19.55,634.0,454.18,346.71
2018,9,16,9,30,928.0,74.0,2.4,20.1,675.0,503.88,387.21
2018,9,16,9,45,937.5,75.5,2.35,20.6,710.0,550.93,424.37
2018,9,16,10,0,947.0,77.0,2.3,21.1,745.0,596.84,459.45
2018,9,16,10,15,953.5,78.0,2.3,21.55,773.0,639.13,491.15
2018,9,16,10,30,960.0,79.0,2.3,22.0,801.0,679.62,520.68
2018,9,16,10,45,965.0,79.5,2.35,22.45,822.0,716.65,547.14
2018,9,16,11,0,970.0,80.0,2.4,22.9,843.0,751.39,569.99
2018,9,16,11,15,972.5,80.5,2.4,23.25,856.0,781.88,589.63
2018,9,16,11,30,975.0,81.0,2.4,23.6,869.0,809.63,607.3
2018,9,16,11,45,976.0,81.0,2.45,23.95,873.5,832.88,622.21
2018,9,16,12,0,977.0,81.0,2.5,24.3,878.0,853.08,635.11
2018,9,16,12,15,975.0,82.0,2.6,24.45,874.5,868.76,645.91
2018,9,16,12,30,973.0,83.0,2.7,24.6,871.0,881.18,654.66
2018,9,16,12,45,968.5,84.0,2.75,24.8,859.0,888.24,659.44
2018,9,16,13,0,964.0,85.0,2.8,25.0,847.0,891.95,662.16
2018,9,16,13,15,960.0,84.0,2.9,25.05,827.5,890.65,662.41
2018,9,16,13,30,956.0,83.0,3.0,25.1,808.0,886.01,660.57
2018,9,16,13,45,949.0,82.0,3.1,25.1,780.5,875.61,655.07
2018,9,16,14,0,942.0,81.0,3.2,25.1,753.0,862.04,647.51
2018,9,16,14,15,932.5,79.5,3.3,24.9,719.0,842.83,636.63
2018,9,16,14,30,923.0,78.0,3.4,24.7,685.0,820.73,623.74
2018,9,16,14,45,910.5,76.5,3.5,24.55,645.0,793.58,607.12
2018,9,16,15,0,898.0,75.0,3.6,24.4,605.0,764.0,588.65
2018,9,16,15,15,881.5,72.5,3.6,24.4,559.5,728.14,564.73
2018,9,16,15,30,865.0,70.0,3.6,24.4,514.0,690.48,539.27
2018,9,16,15,45,841.0,68.0,3.85,23.55,464.5,646.84,511.5
2018,9,16,16,0,817.0,66.0,4.1,22.7,415.0,606.35,483.73
2018,9,16,16,15,784.5,62.0,4.1,22.05,362.5,553.88,444.42
2018,9,16,16,30,752.0,58.0,4.1,21.4,310.0,501.83,404.01
2018,9,16,16,45,704.0,53.5,4.15,20.75,257.5,441.85,355.76
2018,9,16,17,0,656.0,49.0,4.2,20.1,205.0,384.25,307.4
2018,9,16,17,15,578.5,42.5,4.05,19.3,155.0,314.29,247.37
2018,9,16,17,30,501.0,36.0,3.9,18.5,105.0,253.88,193.05
2018,9,16,17,45,353.5,27.0,3.75,17.65,65.5,170.59,113.0
2018,9,16,18,0,206.0,18.0,3.6,16.8,26.0,78.53,0.0
2018,9,16,18,15,103.0,9.0,3.45,16.25,13.0,0.0,0.0
2018,9,16,18,30,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,2.95,14.45,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,2.45,13.4,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,2.05,12.65,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,1.95,12.35,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,1.85,12.1,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,1.8,11.85,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,1.8,11.65,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,1.8,11.35,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,1.8,11.25,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,1.8,11.15,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,1.8,11.05,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,1.8,10.95,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,1.8,10.85,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,1.8,10.75,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,1.75,10.65,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,1.8,10.95,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,9,17,5,45,76.5,7.0,2.0,11.65,8.5,0.0,0.0
2018,9,17,6,0,153.0,14.0,2.1,12.0,17.0,13.76,0.0
2018,9,17,6,15,311.0,23.0,2.35,12.65,53.0,18.11,5.3
2018,9,17,6,30,469.0,32.0,2.6,13.3,89.0,26.05,16.76
2018,9,17,6,45,521.0,39.5,2.9,14.0,131.5,27.89,19.01
2018,9,17,7,0,573.0,47.0,3.2,14.7,174.0,31.73,22.64
2018,9,17,7,15,591.5,58.0,3.15,15.2,218.5,48.43,28.59
2018,9,17,7,30,610.0,69.0,3.1,15.7,263.0,91.56,49.91
2018,9,17,7,45,578.0,86.5,3.05,16.2,296.0,136.06,83.53
2018,9,17,8,0,546.0,104.0,3.0,16.7,329.0,177.3,119.07
2018,9,17,8,15,660.5,95.5,2.95,17.25,401.0,225.22,156.29
2018,9,17,8,30,775.0,87.0,2.9,17.8,473.0,287.19,206.59
2018,9,17,8,45,822.5,82.5,2.9,18.3,526.0,338.18,250.62
2018,9,17,9,0,870.0,78.0,2.9,18.8,579.0,396.39,299.81
2018,9,17,9,15,891.0,78.0,2.9,19.3,622.5,446.76,342.32
2018,9,17,9,30,912.0,78.0,2.9,19.8,666.0,497.48,383.94
2018,9,17,9,45,917.5,81.5,2.9,20.3,700.0,543.63,420.9
2018,9,17,10,0,923.0,85.0,2.9,20.8,734.0,588.37,455.66
2018,9,17,10,15,930.5,86.0,2.95,21.25,762.0,630.33,487.7
2018,9,17,10,30,938.0,87.0,3.0,21.7,790.0,670.62,517.72
2018,9,17,10,45,943.0,88.0,3.05,22.15,810.5,707.38,544.51
2018,9,17,11,0,948.0,89.0,3.1,22.6,831.0,741.92,567.94
2018,9,17,11,15,951.0,89.5,3.25,22.85,844.0,772.16,588.76
2018,9,17,11,30,954.0,90.0,3.4,23.1,857.0,799.76,607.72
2018,9,17,11,45,955.0,90.0,3.5,23.35,861.5,822.56,623.11
2018,9,17,12,0,956.0,90.0,3.6,23.6,866.0,842.38,636.5
2018,9,17,12,15,954.0,90.5,3.75,23.65,862.0,857.25,647.31
2018,9,17,12,30,952.0,91.0,3.9,23.7,858.0,868.91,656.06
2018,9,17,12,45,948.5,91.5,4.0,23.75,846.5,876.1,661.61
2018,9,17,13,0,945.0,92.0,4.1,23.8,835.0,880.02,665.06
2018,9,17,13,15,941.0,90.5,4.25,23.65,815.5,878.16,665.43
2018,9,17,13,30,937.0,89.0,4.4,23.5,796.0,873.03,663.65
2018,9,17,13,45,931.0,87.5,4.5,23.35,769.0,863.02,658.48
2018,9,17,14,0,925.0,86.0,4.6,23.2,742.0,849.88,651.37
2018,9,17,14,15,917.0,84.5,4.7,22.85,709.0,832.08,641.52
2018,9,17,14,30,909.0,83.0,4.8,22.5,676.0,811.42,629.6
2018,9,17,14,45,898.5,80.0,4.85,22.2,636.5,784.42,612.64
2018,9,17,15,0,888.0,77.0,4.9,21.9,597.0,754.93,593.74
2018,9,17,15,15,870.5,75.0,4.9,21.9,551.5,719.2,569.13
2018,9,17,15,30,853.0,73.0,4.9,21.9,506.0,681.76,543.02
2018,9,17,15,45,830.5,70.0,4.95,20.9,457.0,642.39,517.22
2018,9,17,16,0,808.0,67.0,5.0,19.9,408.0,598.09,485.27
2018,9,17,16,15,777.0,62.5,4.95,19.2,356.5,546.35,445.51
2018,9,17,16,30,746.0,58.0,4.9,18.5,305.0,494.93,404.59
2018,9,17,16,45,696.5,53.5,4.8,17.85,252.5,434.6,354.71
2018,9,17,17,0,647.0,49.0,4.7,17.2,200.0,376.77,304.98
2018,9,17,17,15,564.0,43.0,4.5,16.55,150.5,308.82,245.28
2018,9,17,17,30,481.0,37.0,4.3,15.9,101.0,244.93,187.21
2018,9,17,17,45,321.5,26.5,4.1,15.2,61.0,156.06,99.31
2018,9,17,18,0,162.0,16.0,3.9,14.5,21.0,62.81,0.0
2018,9,17,18,15,81.0,8.0,3.75,14.15,10.5,0.0,0.0
2018,9,17,18,30,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,3.5,13.45,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,3.25,12.75,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,3.05,12.35,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,2.95,12.2,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,2.85,12.05,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,2.75,11.9,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,2.65,11.75,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,2.55,11.6,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,2.45,11.45,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,2.35,11.35,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,2.25,11.25,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,2.15,11.15,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,2.1,11.05,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,2.05,10.95,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,2.0,10.85,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,1.95,10.75,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,1.85,10.65,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,1.85,10.8,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,9,18,5,45,54.0,6.5,2.0,11.25,7.5,0.0,0.0
2018,9,18,6,0,108.0,13.0,2.1,11.5,15.0,12.78,0.0
2018,9,18,6,15,252.5,24.5,2.3,12.1,49.0,19.81,5.24
2018,9,18,6,30,397.0,36.0,2.5,12.7,83.0,27.8,18.24
2018,9,18,6,45,444.5,45.5,2.75,13.25,122.5,33.36,23.88
2018,9,18,7,0,492.0,55.0,3.0,13.8,162.0,38.62,28.86
2018,9,18,7,15,502.5,69.5,2.95,14.35,204.0,55.28,36.6
2018,9,18,7,30,513.0,84.0,2.9,14.9,246.0,96.35,58.0
2018,9,18,7,45,587.5,87.5,2.8,15.4,303.5,136.45,83.76
2018,9,18,8,0,662.0,91.0,2.7,15.9,361.0,184.25,120.13
2018,9,18,8,15,741.0,85.0,2.65,16.45,423.0,235.36,161.72
2018,9,18,8,30,820.0,79.0,2.6,17.0,485.0,290.19,207.82
2018,9,18,8,45,839.5,81.5,2.55,17.55,530.5,340.48,252.1
2018,9,18,9,0,859.0,84.0,2.5,18.1,576.0,395.22,298.92
2018,9,18,9,15,873.5,86.0,2.5,18.6,616.5,444.15,340.28
2018,9,18,9,30,888.0,88.0,2.5,19.1,657.0,492.9,380.29
2018,9,18,9,45,900.0,88.5,2.5,19.65,692.0,538.58,416.76
2018,9,18,10,0,912.0,89.0,2.5,20.2,727.0,583.38,451.46
2018,9,18,10,15,920.0,90.0,2.5,20.65,755.0,625.18,483.13
2018,9,18,10,30,928.0,91.0,2.5,21.1,783.0,665.36,512.77
2018,9,18,10,45,933.5,91.5,2.55,21.55,803.5,701.61,539.13
2018,9,18,11,0,939.0,92.0,2.6,22.0,824.0,735.68,562.48
2018,9,18,11,15,942.0,92.5,2.6,22.35,836.5,765.63,582.03
2018,9,18,11,30,945.0,93.0,2.6,22.7,849.0,792.96,599.67
2018,9,18,11,45,945.5,93.5,2.6,23.05,853.5,815.63,614.06
2018,9,18,12,0,946.0,94.0,2.6,23.4,858.0,835.34,626.44
2018,9,18,12,15,944.0,94.5,2.65,23.6,854.0,850.03,636.17
2018,9,18,12,30,942.0,95.0,2.7,23.8,850.0,861.54,643.89
2018,9,18,12,45,938.0,95.0,2.8,24.05,838.0,867.69,648.35
2018,9,18,13,0,934.0,95.0,2.9,24.3,826.0,870.6,650.75
2018,9,18,13,15,929.5,94.0,3.0,24.35,806.0,868.8,650.62
2018,9,18,13,30,925.0,93.0,3.1,24.4,786.0,863.78,648.44
2018,9,18,13,45,918.0,91.5,3.2,24.45,759.0,853.0,642.43
2018,9,18,14,0,911.0,90.0,3.3,24.5,732.0,839.15,634.41
2018,9,18,14,15,901.0,88.5,3.4,24.3,698.0,819.92,623.32
2018,9,18,14,30,891.0,87.0,3.5,24.1,664.0,797.93,610.29
2018,9,18,14,45,877.5,85.0,3.65,23.95,624.0,770.11,593.15
2018,9,18,15,0,864.0,83.0,3.8,23.8,584.0,739.99,574.18
2018,9,18,15,15,845.5,80.5,3.8,23.8,539.0,707.7,552.53
2018,9,18,15,30,827.0,78.0,3.8,23.8,494.0,669.75,526.51
2018,9,18,15,45,801.5,75.0,4.0,22.9,445.0,625.23,496.89
2018,9,18,16,0,776.0,72.0,4.2,22.0,396.0,580.05,464.82
2018,9,18,16,15,738.5,68.5,4.25,21.25,344.5,526.85,424.64
2018,9,18,16,30,701.0,65.0,4.3,20.5,293.0,474.47,383.65
2018,9,18,16,45,644.5,59.5,4.4,19.75,240.5,413.99,334.6
2018,9,18,17,0,588.0,54.0,4.5,19.0,188.0,354.49,284.38
2018,9,18,17,15,492.5,46.5,4.45,18.05,139.0,279.77,220.37
2018,9,18,17,30,397.0,39.0,4.4,17.1,90.0,212.74,160.9
2018,9,18,17,45,233.5,26.0,4.4,16.2,52.5,123.04,72.07
2018,9,18,18,0,70.0,13.0,4.4,15.3,15.0,32.79,0.0
2018,9,18,18,15,35.0,6.5,4.3,14.75,7.5,0.0,0.0
2018,9,18,18,30,0.0,0.0,4.2,14.2,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,4.1,13.7,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,4.0,13.2,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,3.55,12.65,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,3.3,12.35,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,3.1,12.05,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,2.75,11.6,0.0,0.0,0.0
