Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,18,22,0,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,2.4,11.15,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,2.05,10.65,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,1.95,10.4,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,1.85,10.05,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,1.75,9.9,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,1.7,9.75,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,1.65,9.65,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,1.55,9.55,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,1.25,9.45,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,1.25,9.7,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,9,19,5,45,33.0,5.5,1.3,10.3,6.0,0.0,0.0
2018,9,19,6,0,66.0,11.0,1.3,10.6,12.0,10.81,0.0
2018,9,19,6,15,200.0,25.5,1.55,11.35,45.0,20.12,4.06
2018,9,19,6,30,334.0,40.0,1.8,12.1,78.0,32.03,21.84
2018,9,19,6,45,431.0,49.0,2.05,12.85,125.0,36.85,26.98
2018,9,19,7,0,528.0,58.0,2.3,13.6,172.0,41.51,31.45
2018,9,19,7,15,590.5,65.0,2.1,14.2,224.0,50.91,33.27
2018,9,19,7,30,653.0,72.0,1.9,14.8,276.0,93.38,51.08
2018,9,19,7,45,695.0,76.5,1.75,15.4,328.0,137.86,80.28
2018,9,19,8,0,737.0,81.0,1.6,16.0,380.0,189.84,121.07
2018,9,19,8,15,766.0,84.5,1.45,16.8,429.5,238.34,162.04
2018,9,19,8,30,795.0,88.0,1.3,17.6,479.0,289.21,205.6
2018,9,19,8,45,816.5,91.5,1.2,18.35,525.5,339.76,248.78
2018,9,19,9,0,838.0,95.0,1.1,19.1,572.0,391.39,291.65
2018,9,19,9,15,853.5,97.0,1.2,20.0,612.5,440.0,331.53
2018,9,19,9,30,869.0,99.0,1.3,20.9,653.0,488.6,370.2
2018,9,19,9,45,880.0,101.0,1.4,21.8,688.0,537.33,407.68
2018,9,19,10,0,891.0,103.0,1.5,22.7,723.0,582.19,441.28
2018,9,19,10,15,899.0,104.5,1.7,23.65,751.0,623.7,472.06
2018,9,19,10,30,907.0,106.0,1.9,24.6,779.0,663.64,500.93
2018,9,19,10,45,912.5,107.0,2.1,25.5,799.5,699.72,526.53
2018,9,19,11,0,918.0,108.0,2.3,26.4,820.0,733.68,549.97
2018,9,19,11,15,921.0,108.5,2.4,26.9,832.5,763.12,569.01
2018,9,19,11,30,924.0,109.0,2.5,27.4,845.0,789.99,586.27
2018,9,19,11,45,925.0,109.5,2.6,27.9,849.5,812.66,600.66
2018,9,19,12,0,926.0,110.0,2.7,28.4,854.0,832.45,613.16
2018,9,19,12,15,925.0,109.5,2.75,28.6,850.0,846.71,622.42
2018,9,19,12,30,924.0,109.0,2.8,28.8,846.0,857.86,629.76
2018,9,19,12,45,921.0,108.5,2.9,29.05,834.0,864.24,634.25
2018,9,19,13,0,918.0,108.0,3.0,29.3,822.0,867.43,636.77
2018,9,19,13,15,913.0,107.0,3.0,29.35,802.5,865.27,635.74
2018,9,19,13,30,908.0,106.0,3.0,29.4,783.0,859.94,632.77
2018,9,19,13,45,900.5,104.5,3.05,29.45,755.5,848.93,626.45
2018,9,19,14,0,893.0,103.0,3.1,29.5,728.0,834.91,618.23
2018,9,19,14,15,882.5,101.0,3.15,29.4,694.0,815.06,606.5
2018,9,19,14,30,872.0,99.0,3.2,29.3,660.0,792.52,592.95
2018,9,19,14,45,857.0,97.0,3.25,29.2,619.5,768.14,578.1
2018,9,19,15,0,842.0,95.0,3.3,29.1,579.0,737.5,558.78
2018,9,19,15,15,822.0,91.5,3.3,29.1,533.0,699.6,533.73
2018,9,19,15,30,802.0,88.0,3.3,29.1,487.0,660.18,507.34
2018,9,19,15,45,773.5,84.5,3.3,28.5,437.5,613.94,475.4
2018,9,19,16,0,745.0,81.0,3.3,27.9,388.0,567.26,442.14
2018,9,19,16,15,705.0,75.5,3.05,27.15,335.5,514.03,402.43
2018,9,19,16,30,665.0,70.0,2.8,26.4,283.0,459.68,360.66
2018,9,19,16,45,607.0,64.0,2.55,25.6,231.5,397.16,311.18
2018,9,19,17,0,549.0,58.0,2.3,24.8,180.0,338.08,262.63
2018,9,19,17,15,456.5,49.0,2.3,23.6,132.0,264.94,202.36
2018,9,19,17,30,364.0,40.0,2.3,22.4,84.0,199.2,145.85
2018,9,19,17,45,228.5,26.5,2.25,21.2,49.5,118.94,60.67
2018,9,19,18,0,93.0,13.0,2.2,20.0,15.0,38.93,0.0
2018,9,19,18,15,46.5,6.5,2.4,19.4,7.5,0.0,0.0
2018,9,19,18,30,0.0,0.0,2.6,18.8,0.0,0.0,0.0
2018,9,19,18,45,0.0,0.0,2.8,18.25,0.0,0.0,0.0
2018,9,19,19,0,0.0,0.0,3.0,17.7,0.0,0.0,0.0
2018,9,19,19,15,0.0,0.0,2.9,17.25,0.0,0.0,0.0
2018,9,19,19,30,0.0,0.0,2.8,16.8,0.0,0.0,0.0
2018,9,19,19,45,0.0,0.0,2.65,16.35,0.0,0.0,0.0
2018,9,19,20,0,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,9,19,20,15,0.0,0.0,2.35,15.65,0.0,0.0,0.0
2018,9,19,20,30,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,9,19,20,45,0.0,0.0,2.0,15.15,0.0,0.0,0.0
2018,9,19,21,0,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,9,19,21,15,0.0,0.0,1.65,14.75,0.0,0.0,0.0
2018,9,19,21,30,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,9,19,21,45,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,9,19,22,0,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,9,19,22,15,0.0,0.0,1.3,14.15,0.0,0.0,0.0
2018,9,19,22,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,9,19,22,45,0.0,0.0,1.25,14.1,0.0,0.0,0.0
2018,9,19,23,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,9,19,23,15,0.0,0.0,1.25,14.1,0.0,0.0,0.0
2018,9,19,23,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,9,19,23,45,0.0,0.0,1.35,14.15,0.0,0.0,0.0
2018,9,20,0,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,9,20,0,15,0.0,0.0,1.45,14.25,0.0,0.0,0.0
2018,9,20,0,30,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,9,20,0,45,0.0,0.0,1.55,14.3,0.0,0.0,0.0
2018,9,20,1,0,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,9,20,1,15,0.0,0.0,1.65,14.25,0.0,0.0,0.0
2018,9,20,1,30,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,9,20,1,45,0.0,0.0,1.75,14.2,0.0,0.0,0.0
2018,9,20,2,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,9,20,2,15,0.0,0.0,1.8,14.05,0.0,0.0,0.0
2018,9,20,2,30,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,9,20,2,45,0.0,0.0,1.85,13.8,0.0,0.0,0.0
2018,9,20,3,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,9,20,3,15,0.0,0.0,1.85,13.55,0.0,0.0,0.0
2018,9,20,3,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,9,20,3,45,0.0,0.0,1.8,13.25,0.0,0.0,0.0
2018,9,20,4,0,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,9,20,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,9,20,4,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,9,20,4,45,0.0,0.0,1.8,12.75,0.0,0.0,0.0
2018,9,20,5,0,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,9,20,5,15,0.0,0.0,1.85,12.85,0.0,0.0,0.0
2018,9,20,5,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,9,20,5,45,39.5,5.0,1.9,13.3,5.5,0.0,0.0
2018,9,20,6,0,79.0,10.0,1.9,13.5,11.0,9.83,0.0
2018,9,20,6,15,225.0,23.5,2.1,14.45,44.5,19.17,1.82
2018,9,20,6,30,371.0,37.0,2.3,15.4,78.0,29.22,19.01
2018,9,20,6,45,467.0,46.0,2.45,16.3,126.0,34.24,24.26
2018,9,20,7,0,563.0,55.0,2.6,17.2,174.0,39.06,28.79
2018,9,20,7,15,622.5,61.0,2.6,17.95,226.0,46.09,35.08
2018,9,20,7,30,682.0,67.0,2.6,18.7,278.0,89.08,46.32
2018,9,20,7,45,722.0,71.5,2.6,19.5,330.5,138.12,78.31
2018,9,20,8,0,762.0,76.0,2.6,20.3,383.0,187.42,116.26
2018,9,20,8,15,790.0,79.5,2.55,21.0,433.0,236.92,157.87
2018,9,20,8,30,818.0,83.0,2.5,21.7,483.0,288.64,202.24
2018,9,20,8,45,839.0,86.0,2.4,22.45,529.5,339.63,245.95
2018,9,20,9,0,860.0,89.0,2.3,23.2,576.0,391.62,289.47
2018,9,20,9,15,876.5,91.0,2.25,23.95,618.0,444.86,332.75
2018,9,20,9,30,893.0,93.0,2.2,24.7,660.0,494.57,372.04
2018,9,20,9,45,906.0,94.0,2.15,25.45,695.5,541.35,407.88
2018,9,20,10,0,919.0,95.0,2.1,26.2,731.0,587.3,441.88
2018,9,20,10,15,927.0,96.5,2.05,26.8,759.5,629.77,472.51
2018,9,20,10,30,935.0,98.0,2.0,27.4,788.0,670.59,501.02
2018,9,20,10,45,940.0,98.5,1.95,28.05,808.5,706.67,525.34
2018,9,20,11,0,945.0,99.0,1.9,28.7,829.0,740.53,547.07
2018,9,20,11,15,948.5,99.5,1.85,29.25,842.0,770.92,565.19
2018,9,20,11,30,952.0,100.0,1.8,29.8,855.0,798.7,581.38
2018,9,20,11,45,953.0,100.5,1.8,30.35,859.5,821.84,594.83
2018,9,20,12,0,954.0,101.0,1.8,30.9,864.0,842.0,606.35
2018,9,20,12,15,954.0,100.5,1.8,31.1,860.5,857.32,615.62
2018,9,20,12,30,954.0,100.0,1.8,31.3,857.0,869.47,622.97
2018,9,20,12,45,952.0,99.0,1.85,31.55,845.0,876.26,627.38
2018,9,20,13,0,950.0,98.0,1.9,31.8,833.0,879.75,629.85
2018,9,20,13,15,945.0,97.5,1.95,31.9,813.0,878.01,629.5
2018,9,20,13,30,940.0,97.0,2.0,32.0,793.0,873.01,627.21
2018,9,20,13,45,933.0,95.0,2.05,32.05,765.0,861.57,621.02
2018,9,20,14,0,926.0,93.0,2.1,32.1,737.0,846.99,612.92
2018,9,20,14,15,916.0,91.5,2.1,32.0,702.5,827.56,601.66
2018,9,20,14,30,906.0,90.0,2.1,31.9,668.0,805.32,588.6
2018,9,20,14,45,892.0,87.5,2.15,31.85,627.0,776.29,571.24
2018,9,20,15,0,878.0,85.0,2.2,31.8,586.0,744.95,552.2
2018,9,20,15,15,859.0,82.5,2.2,31.8,540.0,712.0,531.42
2018,9,20,15,30,840.0,80.0,2.2,31.8,494.0,673.38,506.46
2018,9,20,15,45,814.0,76.0,2.2,31.25,443.5,627.11,475.74
2018,9,20,16,0,788.0,72.0,2.2,30.7,393.0,580.18,443.22
2018,9,20,16,15,750.5,68.0,1.95,29.7,340.5,526.21,404.14
2018,9,20,16,30,713.0,64.0,1.7,28.7,288.0,473.06,364.24
2018,9,20,16,45,656.0,58.5,1.5,27.65,235.5,412.39,317.29
2018,9,20,17,0,599.0,53.0,1.3,26.6,183.0,352.66,269.19
2018,9,20,17,15,506.5,45.0,1.3,25.4,134.0,279.02,209.43
2018,9,20,17,30,414.0,37.0,1.3,24.2,85.0,212.8,152.61
2018,9,20,17,45,264.0,25.0,1.35,22.95,50.0,126.31,52.85
2018,9,20,18,0,114.0,13.0,1.4,21.7,15.0,44.3,0.0
2018,9,20,18,15,57.0,6.5,1.45,21.2,7.5,0.0,0.0
2018,9,20,18,30,0.0,0.0,1.5,20.7,0.0,0.0,0.0
2018,9,20,18,45,0.0,0.0,1.55,20.2,0.0,0.0,0.0
2018,9,20,19,0,0.0,0.0,1.6,19.7,0.0,0.0,0.0
2018,9,20,19,15,0.0,0.0,1.6,19.35,0.0,0.0,0.0
2018,9,20,19,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2018,9,20,19,45,0.0,0.0,1.6,18.65,0.0,0.0,0.0
2018,9,20,20,0,0.0,0.0,1.6,18.3,0.0,0.0,0.0
2018,9,20,20,15,0.0,0.0,1.55,18.05,0.0,0.0,0.0
2018,9,20,20,30,0.0,0.0,1.5,17.8,0.0,0.0,0.0
2018,9,20,20,45,0.0,0.0,1.4,17.55,0.0,0.0,0.0
2018,9,20,21,0,0.0,0.0,1.3,17.3,0.0,0.0,0.0
2018,9,20,21,15,0.0,0.0,1.25,17.2,0.0,0.0,0.0
2018,9,20,21,30,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,9,20,21,45,0.0,0.0,1.1,17.05,0.0,0.0,0.0
2018,9,20,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,9,20,22,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,9,20,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,9,20,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,9,20,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,9,20,23,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,9,20,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,9,20,23,45,0.0,0.0,1.0,16.95,0.0,0.0,0.0
2018,9,21,0,0,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,9,21,0,15,0.0,0.0,1.05,16.9,0.0,0.0,0.0
2018,9,21,0,30,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,9,21,0,45,0.0,0.0,1.15,16.85,0.0,0.0,0.0
2018,9,21,1,0,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,9,21,1,15,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,9,21,1,30,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,9,21,1,45,0.0,0.0,1.25,16.45,0.0,0.0,0.0
2018,9,21,2,0,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,9,21,2,15,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,9,21,2,30,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,9,21,2,45,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,9,21,3,0,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,9,21,3,15,0.0,0.0,1.35,15.25,0.0,0.0,0.0
2018,9,21,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,9,21,3,45,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,9,21,4,0,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,9,21,4,15,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,9,21,4,30,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,9,21,4,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2018,9,21,5,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,9,21,5,15,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,9,21,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,9,21,5,45,43.0,5.0,1.25,14.1,5.5,0.0,0.0
2018,9,21,6,0,86.0,10.0,1.2,14.2,11.0,9.83,0.0
2018,9,21,6,15,236.0,22.0,1.4,15.15,43.5,17.82,0.0
2018,9,21,6,30,386.0,34.0,1.6,16.1,76.0,26.44,16.52
2018,9,21,6,45,480.5,42.5,1.8,17.1,123.5,31.2,21.51
2018,9,21,7,0,575.0,51.0,2.0,18.1,171.0,35.74,25.77
2018,9,21,7,15,633.5,57.0,2.0,18.85,223.0,41.06,30.53
2018,9,21,7,30,692.0,63.0,2.0,19.6,275.0,87.85,45.41
2018,9,21,7,45,730.5,67.5,1.95,20.35,327.0,133.46,73.97
2018,9,21,8,0,769.0,72.0,1.9,21.1,379.0,182.86,111.67
2018,9,21,8,15,796.0,75.5,1.9,22.0,428.5,232.43,152.94
2018,9,21,8,30,823.0,79.0,1.9,22.9,478.0,284.09,196.85
2018,9,21,8,45,842.0,82.0,1.9,23.75,524.0,334.61,239.92
2018,9,21,9,0,861.0,85.0,1.9,24.6,570.0,385.91,282.66
2018,9,21,9,15,874.0,87.5,1.9,25.45,610.0,438.16,324.87
2018,9,21,9,30,887.0,90.0,1.9,26.3,650.0,486.51,362.85
2018,9,21,9,45,896.5,92.5,1.9,27.15,684.5,532.56,397.88
2018,9,21,10,0,906.0,95.0,1.9,28.0,719.0,577.54,430.9
2018,9,21,10,15,913.5,96.0,1.95,28.6,746.5,618.68,460.88
2018,9,21,10,30,921.0,97.0,2.0,29.2,774.0,658.16,488.89
2018,9,21,10,45,926.0,98.5,2.05,29.8,794.5,694.65,514.12
2018,9,21,11,0,931.0,100.0,2.1,30.4,815.0,728.96,537.15
2018,9,21,11,15,933.5,100.5,2.2,30.65,827.0,758.2,556.29
2018,9,21,11,30,936.0,101.0,2.3,30.9,839.0,784.8,573.67
2018,9,21,11,45,936.0,101.0,2.4,31.2,842.5,806.28,587.55
2018,9,21,12,0,936.0,101.0,2.5,31.5,846.0,824.8,599.53
2018,9,21,12,15,933.0,101.5,2.6,31.55,841.0,838.42,608.99
2018,9,21,12,30,930.0,102.0,2.7,31.6,836.0,848.87,616.5
2018,9,21,12,45,925.0,102.5,2.85,31.65,823.5,854.51,621.31
2018,9,21,13,0,920.0,103.0,3.0,31.7,811.0,856.95,624.13
2018,9,21,13,15,914.5,102.5,3.05,31.6,791.0,854.74,623.77
2018,9,21,13,30,909.0,102.0,3.1,31.5,771.0,849.38,621.47
2018,9,21,13,45,901.0,100.5,3.2,31.4,743.5,837.83,615.45
2018,9,21,14,0,893.0,99.0,3.3,31.3,716.0,823.28,607.5
2018,9,21,14,15,882.0,97.0,3.35,31.0,681.5,802.94,595.89
2018,9,21,14,30,871.0,95.0,3.4,30.7,647.0,779.93,582.44
2018,9,21,14,45,856.5,92.5,3.45,30.4,606.5,755.26,567.79
2018,9,21,15,0,842.0,90.0,3.5,30.1,566.0,724.41,548.68
2018,9,21,15,15,821.5,87.0,3.5,30.1,520.5,686.75,523.71
2018,9,21,15,30,801.0,84.0,3.5,30.1,475.0,647.62,497.22
2018,9,21,15,45,774.0,80.5,3.55,29.1,426.0,602.53,466.78
2018,9,21,16,0,747.0,77.0,3.6,28.1,377.0,556.94,434.85
2018,9,21,16,15,708.5,72.0,3.5,27.25,325.5,505.22,396.43
2018,9,21,16,30,670.0,67.0,3.4,26.4,274.0,452.45,355.82
2018,9,21,16,45,612.0,60.5,3.35,25.55,222.5,389.67,305.92
2018,9,21,17,0,554.0,54.0,3.3,24.7,171.0,330.38,256.81
2018,9,21,17,15,460.0,45.0,3.15,23.55,124.0,257.38,195.73
2018,9,21,17,30,366.0,36.0,3.0,22.4,77.0,192.1,138.14
2018,9,21,17,45,222.5,23.0,2.85,21.2,44.0,108.54,31.38
2018,9,21,18,0,79.0,10.0,2.7,20.0,11.0,31.31,0.0
2018,9,21,18,15,39.5,5.0,2.7,19.4,5.5,0.0,0.0
2018,9,21,18,30,0.0,0.0,2.7,18.8,0.0,0.0,0.0
2018,9,21,18,45,0.0,0.0,2.75,18.15,0.0,0.0,0.0
2018,9,21,19,0,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2018,9,21,19,15,0.0,0.0,2.75,17.1,0.0,0.0,0.0
2018,9,21,19,30,0.0,0.0,2.7,16.7,0.0,0.0,0.0
2018,9,21,19,45,0.0,0.0,2.7,16.35,0.0,0.0,0.0
2018,9,21,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,9,21,20,15,0.0,0.0,2.7,15.75,0.0,0.0,0.0
2018,9,21,20,30,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,9,21,20,45,0.0,0.0,2.65,15.25,0.0,0.0,0.0
2018,9,21,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,9,21,21,15,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,9,21,21,30,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,9,21,21,45,0.0,0.0,2.55,14.4,0.0,0.0,0.0
2018,9,21,22,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,9,21,22,15,0.0,0.0,2.45,14.1,0.0,0.0,0.0
2018,9,21,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,9,21,22,45,0.0,0.0,2.35,13.85,0.0,0.0,0.0
2018,9,21,23,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,9,21,23,15,0.0,0.0,2.3,13.55,0.0,0.0,0.0
2018,9,21,23,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,9,21,23,45,0.0,0.0,2.25,13.3,0.0,0.0,0.0
2018,9,22,0,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,9,22,0,15,0.0,0.0,2.15,13.1,0.0,0.0,0.0
2018,9,22,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,9,22,0,45,0.0,0.0,2.05,12.85,0.0,0.0,0.0
2018,9,22,1,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,9,22,1,15,0.0,0.0,1.95,12.6,0.0,0.0,0.0
2018,9,22,1,30,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,9,22,1,45,0.0,0.0,1.9,12.35,0.0,0.0,0.0
2018,9,22,2,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,9,22,2,15,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,9,22,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,9,22,2,45,0.0,0.0,1.85,11.9,0.0,0.0,0.0
2018,9,22,3,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,9,22,3,15,0.0,0.0,1.8,11.65,0.0,0.0,0.0
2018,9,22,3,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,9,22,3,45,0.0,0.0,1.75,11.4,0.0,0.0,0.0
2018,9,22,4,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,9,22,4,15,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,9,22,4,30,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,9,22,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2018,9,22,5,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,9,22,5,15,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,9,22,5,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,9,22,5,45,34.0,4.5,1.85,11.45,5.0,0.0,0.0
2018,9,22,6,0,68.0,9.0,1.9,11.6,10.0,8.85,0.0
2018,9,22,6,15,208.5,22.0,2.05,12.25,41.0,18.01,0.0
2018,9,22,6,30,349.0,35.0,2.2,12.9,72.0,27.64,17.65
2018,9,22,6,45,448.5,44.0,2.35,13.5,119.0,32.76,23.2
2018,9,22,7,0,548.0,53.0,2.5,14.1,166.0,37.66,27.91
2018,9,22,7,15,610.0,59.0,2.45,14.9,217.5,40.84,30.86
2018,9,22,7,30,672.0,65.0,2.4,15.7,269.0,83.0,43.38
2018,9,22,7,45,713.5,69.5,2.3,16.5,321.0,131.38,74.33
2018,9,22,8,0,755.0,74.0,2.2,17.3,373.0,180.25,111.79
2018,9,22,8,15,783.5,77.0,2.2,18.15,422.5,228.88,152.79
2018,9,22,8,30,812.0,80.0,2.2,19.0,472.0,279.77,196.74
2018,9,22,8,45,832.5,83.5,2.15,19.85,518.0,330.59,240.7
2018,9,22,9,0,853.0,87.0,2.1,20.7,564.0,382.35,284.46
2018,9,22,9,15,866.0,90.0,2.15,21.55,604.5,434.59,327.57
2018,9,22,9,30,879.0,93.0,2.2,22.4,645.0,483.0,366.5
2018,9,22,9,45,887.0,96.5,2.25,23.25,679.0,528.84,402.31
2018,9,22,10,0,895.0,100.0,2.3,24.1,713.0,573.51,436.08
2018,9,22,10,15,903.5,101.0,2.4,24.75,741.0,614.78,466.98
2018,9,22,10,30,912.0,102.0,2.5,25.4,769.0,654.48,495.97
2018,9,22,10,45,918.5,103.0,2.6,26.1,790.0,691.13,522.03
2018,9,22,11,0,925.0,104.0,2.7,26.8,811.0,725.71,546.07
2018,9,22,11,15,929.0,104.0,2.8,27.25,823.5,755.32,565.62
2018,9,22,11,30,933.0,104.0,2.9,27.7,836.0,782.37,583.2
2018,9,22,11,45,934.5,104.0,3.05,28.2,840.5,804.87,597.82
2018,9,22,12,0,936.0,104.0,3.2,28.7,845.0,824.47,610.51
2018,9,22,12,15,938.0,102.5,3.3,28.85,842.0,839.96,621.07
2018,9,22,12,30,940.0,101.0,3.4,29.0,839.0,852.36,629.68
2018,9,22,12,45,941.0,98.5,3.5,29.2,827.5,859.77,634.94
2018,9,22,13,0,942.0,96.0,3.6,29.4,816.0,863.93,638.16
2018,9,22,13,15,932.5,96.5,3.65,29.3,794.0,859.45,636.2
2018,9,22,13,30,923.0,97.0,3.7,29.2,772.0,851.76,632.26
2018,9,22,13,45,911.5,97.0,3.75,29.1,743.0,838.84,624.86
2018,9,22,14,0,900.0,97.0,3.8,29.0,714.0,822.96,615.55
2018,9,22,14,15,889.5,94.5,3.8,28.75,679.0,802.34,603.16
2018,9,22,14,30,879.0,92.0,3.8,28.5,644.0,779.01,588.9
2018,9,22,14,45,872.5,87.5,3.85,28.25,606.0,753.89,573.55
2018,9,22,15,0,866.0,83.0,3.9,28.0,568.0,726.17,556.25
2018,9,22,15,15,846.0,80.0,3.9,28.0,522.0,692.22,533.59
2018,9,22,15,30,826.0,77.0,3.9,28.0,476.0,652.76,506.69
2018,9,22,15,45,800.0,73.5,3.8,27.2,426.5,607.62,474.99
2018,9,22,16,0,774.0,70.0,3.7,26.4,377.0,561.87,441.87
2018,9,22,16,15,736.5,65.5,3.55,25.65,325.5,508.11,401.3
2018,9,22,16,30,699.0,61.0,3.4,24.9,274.0,455.23,359.95
2018,9,22,16,45,640.0,55.5,3.25,24.1,222.0,394.56,310.92
2018,9,22,17,0,581.0,50.0,3.1,23.3,170.0,335.17,261.07
2018,9,22,17,15,483.0,42.0,2.95,22.2,122.5,261.06,198.56
2018,9,22,17,30,385.0,34.0,2.8,21.1,75.0,195.02,139.07
2018,9,22,17,45,232.5,21.5,2.65,20.0,42.5,107.78,10.72
2018,9,22,18,0,80.0,9.0,2.5,18.9,10.0,30.25,0.0
2018,9,22,18,15,40.0,4.5,2.7,18.35,5.0,0.0,0.0
2018,9,22,18,30,0.0,0.0,2.9,17.8,0.0,0.0,0.0
2018,9,22,18,45,0.0,0.0,3.05,17.25,0.0,0.0,0.0
2018,9,22,19,0,0.0,0.0,3.2,16.7,0.0,0.0,0.0
2018,9,22,19,15,0.0,0.0,3.15,16.4,0.0,0.0,0.0
2018,9,22,19,30,0.0,0.0,3.1,16.1,0.0,0.0,0.0
2018,9,22,19,45,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,9,22,20,0,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,9,22,20,15,0.0,0.0,3.05,15.3,0.0,0.0,0.0
2018,9,22,20,30,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,9,22,20,45,0.0,0.0,2.95,14.95,0.0,0.0,0.0
2018,9,22,21,0,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,9,22,21,15,0.0,0.0,2.85,14.7,0.0,0.0,0.0
2018,9,22,21,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,9,22,21,45,0.0,0.0,2.75,14.45,0.0,0.0,0.0
2018,9,22,22,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,9,22,22,15,0.0,0.0,2.6,14.15,0.0,0.0,0.0
2018,9,22,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,9,22,22,45,0.0,0.0,2.45,13.8,0.0,0.0,0.0
2018,9,22,23,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,9,22,23,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,9,22,23,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,9,22,23,45,0.0,0.0,2.4,13.25,0.0,0.0,0.0
2018,9,23,0,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,9,23,0,15,0.0,0.0,2.45,13.1,0.0,0.0,0.0
2018,9,23,0,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,9,23,0,45,0.0,0.0,2.6,13.05,0.0,0.0,0.0
2018,9,23,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,9,23,1,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,9,23,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,9,23,1,45,0.0,0.0,2.75,12.95,0.0,0.0,0.0
2018,9,23,2,0,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,9,23,2,15,0.0,0.0,2.85,12.9,0.0,0.0,0.0
2018,9,23,2,30,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,9,23,2,45,0.0,0.0,2.95,12.95,0.0,0.0,0.0
2018,9,23,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,9,23,3,15,0.0,0.0,3.0,12.95,0.0,0.0,0.0
2018,9,23,3,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,9,23,3,45,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,9,23,4,0,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,9,23,4,15,0.0,0.0,2.95,12.7,0.0,0.0,0.0
2018,9,23,4,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,9,23,4,45,0.0,0.0,2.8,12.35,0.0,0.0,0.0
2018,9,23,5,0,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,9,23,5,15,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,9,23,5,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,9,23,5,45,36.0,5.0,3.0,12.5,5.0,0.0,0.0
2018,9,23,6,0,72.0,10.0,3.1,12.6,10.0,9.83,0.0
2018,9,23,6,15,217.0,22.5,3.25,13.15,41.0,18.76,0.0
2018,9,23,6,30,362.0,35.0,3.4,13.7,72.0,27.88,17.6
2018,9,23,6,45,461.5,43.0,3.5,14.25,118.5,32.03,22.43
2018,9,23,7,0,561.0,51.0,3.6,14.8,165.0,36.1,26.41
2018,9,23,7,15,621.5,56.5,3.55,15.5,216.0,37.87,28.12
2018,9,23,7,30,682.0,62.0,3.5,16.2,267.0,82.55,43.3
2018,9,23,7,45,721.5,66.5,3.45,16.85,318.5,127.52,70.96
2018,9,23,8,0,761.0,71.0,3.4,17.5,370.0,176.38,108.43
2018,9,23,8,15,788.5,74.5,3.35,18.15,419.5,225.47,150.05
2018,9,23,8,30,816.0,78.0,3.3,18.8,469.0,276.7,194.73
2018,9,23,8,45,835.0,81.0,3.25,19.45,514.0,326.72,238.74
2018,9,23,9,0,854.0,84.0,3.2,20.1,559.0,377.52,282.63
2018,9,23,9,15,869.5,85.5,3.2,20.85,599.5,429.41,326.18
2018,9,23,9,30,885.0,87.0,3.2,21.6,640.0,477.61,365.7
2018,9,23,9,45,896.5,88.5,3.15,22.35,674.5,523.49,402.16
2018,9,23,10,0,908.0,90.0,3.1,23.1,709.0,568.43,436.72
2018,9,23,10,15,916.5,90.5,3.15,23.7,736.5,609.57,468.01
2018,9,23,10,30,925.0,91.0,3.2,24.3,764.0,649.1,497.3
2018,9,23,10,45,930.5,92.0,3.2,24.9,784.5,685.38,523.33
2018,9,23,11,0,936.0,93.0,3.2,25.5,805.0,719.48,547.14
2018,9,23,11,15,939.5,93.0,3.25,26.0,817.0,748.87,566.28
2018,9,23,11,30,943.0,93.0,3.3,26.5,829.0,775.64,583.53
2018,9,23,11,45,944.5,93.0,3.4,27.0,833.5,798.18,598.05
2018,9,23,12,0,946.0,93.0,3.5,27.5,838.0,817.78,610.59
2018,9,23,12,15,946.5,92.0,3.6,27.6,834.0,832.56,620.88
2018,9,23,12,30,947.0,91.0,3.7,27.7,830.0,844.19,629.15
2018,9,23,12,45,945.5,89.5,3.85,27.75,818.0,850.5,634.3
2018,9,23,13,0,944.0,88.0,4.0,27.8,806.0,853.53,637.36
2018,9,23,13,15,939.5,87.0,4.05,27.65,786.0,851.39,637.07
2018,9,23,13,30,935.0,86.0,4.1,27.5,766.0,845.98,634.7
2018,9,23,13,45,927.0,85.5,4.2,27.3,738.5,835.12,629.03
2018,9,23,14,0,919.0,85.0,4.3,27.1,711.0,821.2,621.33
2018,9,23,14,15,891.0,88.0,4.25,26.8,670.0,792.61,603.06
2018,9,23,14,30,863.0,91.0,4.2,26.5,629.0,761.88,583.27
2018,9,23,14,45,869.5,84.0,4.2,26.2,596.0,743.89,572.66
2018,9,23,15,0,876.0,77.0,4.2,25.9,563.0,722.7,559.66
2018,9,23,15,15,857.5,74.0,4.2,25.9,517.5,685.54,534.32
2018,9,23,15,30,839.0,71.0,4.2,25.9,472.0,650.67,510.44
2018,9,23,15,45,812.5,68.0,4.05,25.05,422.5,605.43,478.2
2018,9,23,16,0,786.0,65.0,3.9,24.2,373.0,559.63,444.51
2018,9,23,16,15,749.5,61.0,3.75,23.45,321.5,506.73,404.03
2018,9,23,16,30,713.0,57.0,3.6,22.7,270.0,454.66,362.68
2018,9,23,16,45,655.0,52.0,3.45,22.0,218.5,392.09,311.39
2018,9,23,17,0,597.0,47.0,3.3,21.3,167.0,335.89,263.16
2018,9,23,17,15,497.5,39.5,3.1,20.25,119.5,261.62,199.63
2018,9,23,17,30,398.0,32.0,2.9,19.2,72.0,195.62,138.28
2018,9,23,17,45,240.5,20.5,2.7,18.15,40.5,106.81,0.0
2018,9,23,18,0,83.0,9.0,2.5,17.1,9.0,30.68,0.0
2018,9,23,18,15,41.5,4.5,2.5,16.6,4.5,0.0,0.0
2018,9,23,18,30,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,9,23,18,45,0.0,0.0,2.5,15.55,0.0,0.0,0.0
2018,9,23,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,9,23,19,15,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,9,23,19,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,9,23,19,45,0.0,0.0,2.2,14.05,0.0,0.0,0.0
2018,9,23,20,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,9,23,20,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2018,9,23,20,30,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,9,23,20,45,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,9,23,21,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,9,23,21,15,0.0,0.0,1.75,12.75,0.0,0.0,0.0
2018,9,23,21,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,9,23,21,45,0.0,0.0,1.65,12.45,0.0,0.0,0.0
2018,9,23,22,0,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,9,23,22,15,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,9,23,22,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,9,23,22,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,9,23,23,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,9,23,23,15,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,9,23,23,30,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,9,23,23,45,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,9,24,0,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,9,24,0,15,0.0,0.0,1.55,11.35,0.0,0.0,0.0
2018,9,24,0,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,9,24,0,45,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,9,24,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,9,24,1,15,0.0,0.0,1.4,10.85,0.0,0.0,0.0
2018,9,24,1,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,9,24,1,45,0.0,0.0,1.25,10.6,0.0,0.0,0.0
2018,9,24,2,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,9,24,2,15,0.0,0.0,1.2,10.45,0.0,0.0,0.0
2018,9,24,2,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,9,24,2,45,0.0,0.0,1.15,10.3,0.0,0.0,0.0
2018,9,24,3,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,9,24,3,15,0.0,0.0,1.1,10.25,0.0,0.0,0.0
2018,9,24,3,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,9,24,3,45,0.0,0.0,1.05,10.3,0.0,0.0,0.0
2018,9,24,4,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,9,24,4,15,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,9,24,4,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,9,24,4,45,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,9,24,5,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,9,24,5,15,0.0,0.0,0.95,10.9,0.0,0.0,0.0
2018,9,24,5,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,9,24,5,45,42.5,4.5,0.9,11.35,4.5,0.0,0.0
2018,9,24,6,0,85.0,9.0,0.9,11.6,9.0,8.85,0.0
2018,9,24,6,15,246.0,20.5,0.95,12.3,41.0,16.85,0.0
2018,9,24,6,30,407.0,32.0,1.0,13.0,73.0,25.08,15.21
2018,9,24,6,45,508.5,39.5,1.05,13.75,121.0,29.01,19.85
2018,9,24,7,0,610.0,47.0,1.1,14.5,169.0,35.99,26.38
2018,9,24,7,15,670.5,52.0,1.05,15.25,222.0,37.75,28.08
2018,9,24,7,30,731.0,57.0,1.0,16.0,275.0,78.57,39.26
2018,9,24,7,45,770.0,60.5,0.95,16.8,327.5,125.12,66.97
2018,9,24,8,0,809.0,64.0,0.9,17.6,380.0,175.45,104.86
2018,9,24,8,15,835.5,67.5,0.9,18.75,430.5,226.7,147.37
2018,9,24,8,30,862.0,71.0,0.9,19.9,481.0,283.84,195.55
2018,9,24,8,45,879.0,73.0,0.9,21.1,526.0,334.4,238.48
2018,9,24,9,0,896.0,75.0,0.9,22.3,571.0,385.38,280.67
2018,9,24,9,15,908.5,77.5,0.9,23.45,611.5,435.2,320.68
2018,9,24,9,30,921.0,80.0,0.9,24.6,652.0,484.57,358.8
2018,9,24,9,45,930.0,82.0,0.9,25.8,686.5,531.09,393.3
2018,9,24,10,0,939.0,84.0,0.9,27.0,721.0,576.41,425.55
2018,9,24,10,15,946.5,85.5,0.85,27.65,749.0,618.98,455.18
2018,9,24,10,30,954.0,87.0,0.8,28.3,777.0,659.81,482.53
2018,9,24,10,45,959.0,87.0,0.75,28.95,797.0,695.68,505.66
2018,9,24,11,0,964.0,87.0,0.7,29.6,817.0,729.23,526.36
2018,9,24,11,15,967.0,88.0,0.7,30.0,829.5,759.89,544.6
2018,9,24,11,30,970.0,89.0,0.7,30.4,842.0,787.85,560.98
2018,9,24,11,45,971.0,89.0,0.7,30.8,846.0,810.49,573.92
2018,9,24,12,0,972.0,89.0,0.7,31.2,850.0,830.08,584.98
2018,9,24,12,15,970.5,89.0,0.75,31.35,845.5,844.61,594.33
2018,9,24,12,30,969.0,89.0,0.8,31.5,841.0,855.86,601.81
2018,9,24,12,45,965.0,89.5,0.9,31.7,828.5,862.35,607.13
2018,9,24,13,0,961.0,90.0,1.0,31.9,816.0,865.49,610.49
2018,9,24,13,15,956.0,88.5,1.15,31.9,795.0,862.41,611.24
2018,9,24,13,30,951.0,87.0,1.3,31.9,774.0,856.0,609.89
2018,9,24,13,45,943.5,86.0,1.45,31.9,746.0,844.88,605.49
2018,9,24,14,0,936.0,85.0,1.6,31.9,718.0,830.63,599.01
2018,9,24,14,15,925.0,84.0,1.7,31.7,683.0,810.65,588.69
2018,9,24,14,30,914.0,83.0,1.8,31.5,648.0,787.88,576.45
2018,9,24,14,45,899.0,81.0,1.95,31.3,606.5,758.43,559.97
2018,9,24,15,0,884.0,79.0,2.1,31.1,565.0,726.72,541.6
2018,9,24,15,15,864.5,76.0,2.1,31.1,518.5,688.72,517.15
2018,9,24,15,30,845.0,73.0,2.1,31.1,472.0,653.03,493.77
2018,9,24,15,45,817.0,70.0,2.25,30.3,422.0,606.74,463.32
2018,9,24,16,0,789.0,67.0,2.4,29.5,372.0,559.95,431.2
2018,9,24,16,15,748.0,62.5,2.25,28.45,319.0,503.96,390.22
2018,9,24,16,30,707.0,58.0,2.1,27.4,266.0,449.11,348.46
2018,9,24,16,45,645.0,53.0,2.0,26.3,214.0,385.06,298.06
2018,9,24,17,0,583.0,48.0,1.9,25.2,162.0,327.97,250.86
2018,9,24,17,15,480.0,40.0,2.05,23.95,115.0,252.79,188.58
2018,9,24,17,30,377.0,32.0,2.2,22.7,68.0,186.14,126.85
2018,9,24,17,45,217.5,19.5,2.3,21.5,37.5,96.4,0.0
2018,9,24,18,0,58.0,7.0,2.4,20.3,7.0,6.88,0.0
2018,9,24,18,15,29.0,3.5,2.65,19.6,3.5,0.0,0.0
2018,9,24,18,30,0.0,0.0,2.9,18.9,0.0,0.0,0.0
2018,9,24,18,45,0.0,0.0,3.1,18.2,0.0,0.0,0.0
2018,9,24,19,0,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2018,9,24,19,15,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2018,9,24,19,30,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2018,9,24,19,45,0.0,0.0,3.15,15.95,0.0,0.0,0.0
2018,9,24,20,0,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,9,24,20,15,0.0,0.0,3.0,15.15,0.0,0.0,0.0
2018,9,24,20,30,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,9,24,20,45,0.0,0.0,2.8,14.65,0.0,0.0,0.0
2018,9,24,21,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,9,24,21,15,0.0,0.0,2.65,14.25,0.0,0.0,0.0
2018,9,24,21,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,9,24,21,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2018,9,24,22,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,9,24,22,15,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,9,24,22,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,9,24,22,45,0.0,0.0,2.25,13.6,0.0,0.0,0.0
2018,9,24,23,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,9,24,23,15,0.0,0.0,2.15,13.4,0.0,0.0,0.0
2018,9,24,23,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,9,24,23,45,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,9,25,0,0,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,9,25,0,15,0.0,0.0,1.9,12.95,0.0,0.0,0.0
2018,9,25,0,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,9,25,0,45,0.0,0.0,1.9,12.65,0.0,0.0,0.0
2018,9,25,1,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,9,25,1,15,0.0,0.0,1.9,12.35,0.0,0.0,0.0
2018,9,25,1,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,9,25,1,45,0.0,0.0,1.95,12.05,0.0,0.0,0.0
2018,9,25,2,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,9,25,2,15,0.0,0.0,2.05,11.8,0.0,0.0,0.0
2018,9,25,2,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,9,25,2,45,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,9,25,3,0,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,9,25,3,15,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,9,25,3,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,9,25,3,45,0.0,0.0,2.05,11.2,0.0,0.0,0.0
2018,9,25,4,0,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,9,25,4,15,0.0,0.0,1.9,11.05,0.0,0.0,0.0
2018,9,25,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,9,25,4,45,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,9,25,5,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,9,25,5,15,0.0,0.0,1.5,10.95,0.0,0.0,0.0
2018,9,25,5,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,9,25,5,45,30.5,3.5,1.35,11.25,3.5,0.0,0.0
2018,9,25,6,0,61.0,7.0,1.3,11.4,7.0,6.88,0.0
2018,9,25,6,15,222.0,19.0,1.4,12.1,37.5,15.47,0.0
2018,9,25,6,30,383.0,31.0,1.5,12.8,68.0,24.29,14.36
2018,9,25,6,45,483.5,39.0,1.6,13.5,115.0,28.72,19.56
2018,9,25,7,0,584.0,47.0,1.7,14.2,162.0,32.98,23.71
2018,9,25,7,15,644.5,52.0,1.55,15.0,213.5,37.9,28.22
2018,9,25,7,30,705.0,57.0,1.4,15.8,265.0,75.28,38.1
2018,9,25,7,45,744.5,61.5,1.25,16.6,317.0,121.27,65.2
2018,9,25,8,0,784.0,66.0,1.1,17.4,369.0,171.09,102.51
2018,9,25,8,15,811.0,69.0,1.1,18.35,418.5,220.64,143.68
2018,9,25,8,30,838.0,72.0,1.1,19.3,468.0,272.21,187.75
2018,9,25,8,45,857.5,75.0,1.05,20.3,514.0,327.07,234.23
2018,9,25,9,0,877.0,78.0,1.0,21.3,560.0,378.73,277.16
2018,9,25,9,15,890.5,80.5,1.05,22.2,600.5,428.02,317.56
2018,9,25,9,30,904.0,83.0,1.1,23.1,641.0,476.99,356.37
2018,9,25,9,45,914.0,84.5,1.15,23.95,675.0,522.76,391.67
2018,9,25,10,0,924.0,86.0,1.2,24.8,709.0,567.44,424.99
2018,9,25,10,15,931.5,87.0,1.3,25.6,736.5,608.91,455.45
2018,9,25,10,30,939.0,88.0,1.4,26.4,764.0,648.66,483.87
2018,9,25,10,45,943.5,89.0,1.45,27.15,784.0,684.6,508.65
2018,9,25,11,0,948.0,90.0,1.5,27.9,804.0,718.25,531.26
2018,9,25,11,15,951.0,91.0,1.55,28.55,816.5,748.42,550.06
2018,9,25,11,30,954.0,92.0,1.6,29.2,829.0,775.93,566.81
2018,9,25,11,45,955.0,91.5,1.65,29.9,832.5,797.68,579.6
2018,9,25,12,0,956.0,91.0,1.7,30.6,836.0,816.43,590.45
2018,9,25,12,15,954.0,91.5,1.75,30.9,831.5,830.78,599.45
2018,9,25,12,30,952.0,92.0,1.8,31.2,827.0,841.92,606.48
2018,9,25,12,45,948.0,92.0,1.9,31.5,814.0,847.72,610.65
2018,9,25,13,0,944.0,92.0,2.0,31.8,801.0,850.22,612.84
2018,9,25,13,15,938.5,91.5,2.1,31.8,780.5,847.73,612.64
2018,9,25,13,30,933.0,91.0,2.2,31.8,760.0,842.0,610.46
2018,9,25,13,45,925.0,89.5,2.3,31.85,732.0,830.05,604.16
2018,9,25,14,0,917.0,88.0,2.4,31.9,704.0,815.02,595.89
2018,9,25,14,15,906.5,86.0,2.5,31.7,669.0,794.58,584.61
2018,9,25,14,30,896.0,84.0,2.6,31.5,634.0,771.37,571.42
2018,9,25,14,45,881.0,82.5,2.7,31.3,593.5,742.84,554.45
2018,9,25,15,0,866.0,81.0,2.8,31.1,553.0,712.11,535.75
2018,9,25,15,15,845.5,78.0,2.8,31.1,507.0,677.82,513.41
2018,9,25,15,30,825.0,75.0,2.8,31.1,461.0,638.16,486.35
2018,9,25,15,45,796.5,71.5,3.05,30.15,411.0,591.69,455.59
2018,9,25,16,0,768.0,68.0,3.3,29.2,361.0,544.8,423.08
2018,9,25,16,15,727.0,63.5,3.3,28.15,309.0,489.72,382.44
2018,9,25,16,30,686.0,59.0,3.3,27.1,257.0,435.81,340.96
2018,9,25,16,45,623.0,53.0,3.35,26.05,205.5,374.05,291.55
2018,9,25,17,0,560.0,47.0,3.4,25.0,154.0,313.91,241.36
2018,9,25,17,15,455.5,38.5,3.4,23.7,108.0,239.13,178.46
2018,9,25,17,30,351.0,30.0,3.4,22.4,62.0,173.27,115.14
2018,9,25,17,45,200.5,18.5,3.4,21.1,34.0,77.94,0.0
2018,9,25,18,0,50.0,7.0,3.4,19.8,6.0,0.0,0.0
2018,9,25,18,15,25.0,3.5,3.3,19.15,3.0,0.0,0.0
2018,9,25,18,30,0.0,0.0,3.2,18.5,0.0,0.0,0.0
2018,9,25,18,45,0.0,0.0,3.1,17.8,0.0,0.0,0.0
2018,9,25,19,0,0.0,0.0,3.0,17.1,0.0,0.0,0.0
2018,9,25,19,15,0.0,0.0,2.85,16.8,0.0,0.0,0.0
2018,9,25,19,30,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2018,9,25,19,45,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,9,25,20,0,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,9,25,20,15,0.0,0.0,2.45,15.75,0.0,0.0,0.0
2018,9,25,20,30,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,9,25,20,45,0.0,0.0,2.35,15.4,0.0,0.0,0.0
2018,9,25,21,0,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,9,25,21,15,0.0,0.0,2.35,15.05,0.0,0.0,0.0
2018,9,25,21,30,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,9,25,21,45,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,9,25,22,0,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,9,25,22,15,0.0,0.0,2.4,14.55,0.0,0.0,0.0
2018,9,25,22,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,9,25,22,45,0.0,0.0,2.45,14.25,0.0,0.0,0.0
2018,9,25,23,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,9,25,23,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2018,9,25,23,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,9,25,23,45,0.0,0.0,2.35,13.75,0.0,0.0,0.0
2018,9,26,0,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,9,26,0,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2018,9,26,0,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,9,26,0,45,0.0,0.0,2.15,13.25,0.0,0.0,0.0
2018,9,26,1,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,9,26,1,15,0.0,0.0,2.05,12.95,0.0,0.0,0.0
2018,9,26,1,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,9,26,1,45,0.0,0.0,1.95,12.65,0.0,0.0,0.0
2018,9,26,2,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,9,26,2,15,0.0,0.0,1.85,12.4,0.0,0.0,0.0
2018,9,26,2,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,9,26,2,45,0.0,0.0,1.75,12.2,0.0,0.0,0.0
2018,9,26,3,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,9,26,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2018,9,26,3,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,9,26,3,45,0.0,0.0,1.6,11.85,0.0,0.0,0.0
2018,9,26,4,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,9,26,4,15,0.0,0.0,1.55,11.7,0.0,0.0,0.0
2018,9,26,4,30,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,9,26,4,45,0.0,0.0,1.45,11.55,0.0,0.0,0.0
2018,9,26,5,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,9,26,5,15,0.0,0.0,1.45,11.65,0.0,0.0,0.0
2018,9,26,5,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,9,26,5,45,26.0,3.0,1.55,11.95,3.0,0.0,0.0
2018,9,26,6,0,52.0,6.0,1.6,12.1,6.0,5.9,0.0
2018,9,26,6,15,201.5,18.5,1.75,12.75,35.0,15.13,0.0
2018,9,26,6,30,351.0,31.0,1.9,13.4,64.0,24.49,14.24
2018,9,26,6,45,451.0,39.5,2.1,14.05,109.5,29.35,20.01
2018,9,26,7,0,551.0,48.0,2.3,14.7,155.0,34.01,24.53
2018,9,26,7,15,487.0,67.0,2.15,15.5,182.0,47.42,36.58
2018,9,26,7,30,423.0,86.0,2.0,16.3,209.0,82.67,52.73
2018,9,26,7,45,379.0,111.0,1.9,17.1,237.0,123.17,81.97
2018,9,26,8,0,335.0,136.0,1.8,17.9,265.0,163.77,115.72
2018,9,26,8,15,550.5,112.0,1.7,18.85,356.0,200.93,137.79
2018,9,26,8,30,766.0,88.0,1.6,19.8,447.0,266.07,185.15
2018,9,26,8,45,798.0,88.0,1.5,20.75,494.5,314.59,226.21
2018,9,26,9,0,830.0,88.0,1.4,21.7,542.0,365.2,268.21
2018,9,26,9,15,834.5,94.5,1.3,22.65,579.0,412.65,306.9
2018,9,26,9,30,839.0,101.0,1.2,23.6,616.0,459.15,343.29
2018,9,26,9,45,836.0,109.0,1.15,24.55,646.0,502.3,375.93
2018,9,26,10,0,833.0,117.0,1.1,25.5,676.0,543.56,405.84
2018,9,26,10,15,810.5,131.5,1.05,26.4,693.0,578.01,429.66
2018,9,26,10,30,788.0,146.0,1.0,27.3,710.0,609.0,450.08
2018,9,26,10,45,772.5,157.5,0.95,28.2,723.0,636.93,467.7
2018,9,26,11,0,757.0,169.0,0.9,29.1,736.0,663.49,483.7
2018,9,26,11,15,760.5,171.0,0.95,29.9,748.0,691.1,501.49
2018,9,26,11,30,764.0,173.0,1.0,30.7,760.0,716.66,517.58
2018,9,26,11,45,787.0,163.5,1.05,31.5,770.5,742.81,534.29
2018,9,26,12,0,810.0,154.0,1.1,32.3,781.0,767.17,549.0
2018,9,26,12,15,853.0,135.0,1.1,32.85,792.0,795.25,565.62
2018,9,26,12,30,896.0,116.0,1.1,33.4,803.0,818.97,579.31
2018,9,26,12,45,884.5,118.5,1.1,33.95,788.0,821.11,579.4
2018,9,26,13,0,873.0,121.0,1.1,34.5,773.0,823.08,579.75
2018,9,26,13,15,859.0,122.0,1.1,34.65,749.0,815.86,575.37
2018,9,26,13,30,845.0,123.0,1.1,34.8,725.0,805.66,569.32
2018,9,26,13,45,838.5,119.0,1.15,34.9,697.5,793.2,562.68
2018,9,26,14,0,832.0,115.0,1.2,35.0,670.0,777.85,554.25
2018,9,26,14,15,833.0,108.5,1.2,34.85,640.0,762.73,546.03
2018,9,26,14,30,834.0,102.0,1.2,34.7,610.0,744.64,535.92
2018,9,26,14,45,820.0,99.5,1.25,34.5,571.0,717.12,520.21
2018,9,26,15,0,806.0,97.0,1.3,34.3,532.0,687.47,502.94
2018,9,26,15,15,783.5,93.0,1.3,34.3,486.5,648.43,477.83
2018,9,26,15,30,761.0,89.0,1.3,34.3,441.0,608.14,450.77
2018,9,26,15,45,727.0,85.5,1.6,33.35,391.5,562.69,422.62
2018,9,26,16,0,693.0,82.0,1.9,32.4,342.0,515.24,391.25
2018,9,26,16,15,644.0,76.0,1.95,31.15,290.0,457.1,349.86
2018,9,26,16,30,595.0,70.0,2.0,29.9,238.0,400.96,308.06
2018,9,26,16,45,527.0,62.0,2.05,28.6,188.5,335.99,257.66
2018,9,26,17,0,459.0,54.0,2.1,27.3,139.0,275.45,208.58
2018,9,26,17,15,358.0,42.5,2.5,26.0,96.0,203.43,149.36
2018,9,26,17,30,257.0,31.0,2.9,24.7,53.0,139.68,88.07
2018,9,26,17,45,142.5,18.0,3.3,23.45,28.5,59.46,0.0
2018,9,26,18,0,28.0,5.0,3.7,22.2,4.0,0.0,0.0
2018,9,26,18,15,14.0,2.5,3.7,21.25,2.0,0.0,0.0
2018,9,26,18,30,0.0,0.0,3.7,20.3,0.0,0.0,0.0
2018,9,26,18,45,0.0,0.0,3.7,19.4,0.0,0.0,0.0
2018,9,26,19,0,0.0,0.0,3.7,18.5,0.0,0.0,0.0
2018,9,26,19,15,0.0,0.0,3.55,18.1,0.0,0.0,0.0
2018,9,26,19,30,0.0,0.0,3.4,17.7,0.0,0.0,0.0
2018,9,26,19,45,0.0,0.0,3.25,17.3,0.0,0.0,0.0
2018,9,26,20,0,0.0,0.0,3.1,16.9,0.0,0.0,0.0
2018,9,26,20,15,0.0,0.0,3.05,16.7,0.0,0.0,0.0
2018,9,26,20,30,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2018,9,26,20,45,0.0,0.0,2.9,16.3,0.0,0.0,0.0
2018,9,26,21,0,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,9,26,21,15,0.0,0.0,2.8,15.95,0.0,0.0,0.0
2018,9,26,21,30,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,9,26,21,45,0.0,0.0,2.75,15.65,0.0,0.0,0.0
2018,9,26,22,0,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,9,26,22,15,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,9,26,22,30,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,9,26,22,45,0.0,0.0,2.65,15.2,0.0,0.0,0.0
2018,9,26,23,0,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,9,26,23,15,0.0,0.0,2.65,14.95,0.0,0.0,0.0
2018,9,26,23,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,9,26,23,45,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,9,27,0,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,9,27,0,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2018,9,27,0,30,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,9,27,0,45,0.0,0.0,2.55,14.3,0.0,0.0,0.0
2018,9,27,1,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,9,27,1,15,0.0,0.0,2.45,14.05,0.0,0.0,0.0
2018,9,27,1,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,9,27,1,45,0.0,0.0,2.35,13.8,0.0,0.0,0.0
2018,9,27,2,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,9,27,2,15,0.0,0.0,2.25,13.55,0.0,0.0,0.0
2018,9,27,2,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,9,27,2,45,0.0,0.0,2.1,13.25,0.0,0.0,0.0
2018,9,27,3,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,9,27,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,9,27,3,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,9,27,3,45,0.0,0.0,1.95,12.75,0.0,0.0,0.0
2018,9,27,4,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,9,27,4,15,0.0,0.0,1.9,12.45,0.0,0.0,0.0
2018,9,27,4,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,9,27,4,45,0.0,0.0,1.85,12.2,0.0,0.0,0.0
2018,9,27,5,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,9,27,5,15,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,9,27,5,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,9,27,5,45,19.0,2.5,2.05,12.35,2.5,0.0,0.0
2018,9,27,6,0,38.0,5.0,2.1,12.4,5.0,4.91,0.0
2018,9,27,6,15,164.0,18.5,2.25,12.9,32.0,18.18,0.0
2018,9,27,6,30,290.0,32.0,2.4,13.4,59.0,25.71,14.94
2018,9,27,6,45,392.0,42.0,2.55,13.9,103.0,31.89,22.18
2018,9,27,7,0,494.0,52.0,2.7,14.4,147.0,37.75,27.84
2018,9,27,7,15,559.0,59.5,2.6,15.1,197.0,41.1,31.01
2018,9,27,7,30,624.0,67.0,2.5,15.8,247.0,73.03,40.04
2018,9,27,7,45,661.0,73.0,2.4,16.5,296.0,115.83,64.78
2018,9,27,8,0,698.0,79.0,2.3,17.2,345.0,162.23,99.27
2018,9,27,8,15,733.0,82.5,2.25,18.05,394.5,212.62,140.64
2018,9,27,8,30,768.0,86.0,2.2,18.9,444.0,262.5,183.08
2018,9,27,8,45,788.5,90.0,2.15,19.75,488.5,311.22,225.22
2018,9,27,9,0,809.0,94.0,2.1,20.6,533.0,360.92,267.43
2018,9,27,9,15,823.5,97.0,2.05,21.45,572.5,408.09,306.7
2018,9,27,9,30,838.0,100.0,2.0,22.3,612.0,455.2,344.64
2018,9,27,9,45,831.0,109.0,1.95,23.1,640.0,497.29,377.62
2018,9,27,10,0,824.0,118.0,1.9,23.9,668.0,537.17,407.7
2018,9,27,10,15,727.5,160.5,1.95,24.55,660.0,554.43,420.22
2018,9,27,10,30,631.0,203.0,2.0,25.2,652.0,565.34,427.22
2018,9,27,10,45,708.0,178.0,2.05,25.9,695.0,613.38,462.42
2018,9,27,11,0,785.0,153.0,2.1,26.6,738.0,664.8,499.16
2018,9,27,11,15,706.5,189.0,2.15,27.05,721.5,668.85,500.26
2018,9,27,11,30,628.0,225.0,2.2,27.5,705.0,667.9,497.88
2018,9,27,11,45,619.0,231.5,2.25,27.95,706.5,683.96,508.56
2018,9,27,12,0,610.0,238.0,2.3,28.4,708.0,697.75,517.44
2018,9,27,12,15,724.0,186.5,2.35,28.6,741.0,745.97,553.3
2018,9,27,12,30,838.0,135.0,2.4,28.8,774.0,792.06,585.09
2018,9,27,12,45,860.0,122.5,2.45,29.0,769.0,805.1,593.66
2018,9,27,13,0,882.0,110.0,2.5,29.2,764.0,812.41,598.77
2018,9,27,13,15,880.0,106.5,2.6,29.1,744.5,809.56,598.28
2018,9,27,13,30,878.0,103.0,2.7,29.0,725.0,803.6,595.86
2018,9,27,13,45,862.5,103.5,2.8,28.9,694.5,788.28,587.16
2018,9,27,14,0,847.0,104.0,2.9,28.8,664.0,773.91,579.19
2018,9,27,14,15,768.5,120.5,3.05,28.45,609.0,722.93,546.51
2018,9,27,14,30,690.0,137.0,3.2,28.1,554.0,674.09,514.41
2018,9,27,14,45,712.5,121.0,3.35,27.7,526.0,661.25,508.23
2018,9,27,15,0,735.0,105.0,3.5,27.3,498.0,644.77,498.94
2018,9,27,15,15,619.5,121.0,3.5,27.3,432.5,567.16,441.16
2018,9,27,15,30,504.0,137.0,3.5,27.3,367.0,490.02,382.93
2018,9,27,15,45,577.0,107.0,3.85,25.85,342.5,490.76,387.83
2018,9,27,16,0,650.0,77.0,4.2,24.4,318.0,480.93,383.59
2018,9,27,16,15,631.0,69.5,4.35,23.3,275.0,439.25,351.75
2018,9,27,16,30,612.0,62.0,4.5,22.2,232.0,397.41,318.36
2018,9,27,16,45,540.5,55.5,4.6,21.15,183.0,332.27,264.57
2018,9,27,17,0,469.0,49.0,4.7,20.1,134.0,271.92,212.82
2018,9,27,17,15,370.0,39.0,4.7,19.15,92.5,202.52,152.43
2018,9,27,17,30,271.0,29.0,4.7,18.2,51.0,139.56,85.48
2018,9,27,17,45,145.0,15.5,4.7,17.25,26.5,57.06,0.0
2018,9,27,18,0,19.0,2.0,4.7,16.3,2.0,0.0,0.0
2018,9,27,18,15,9.5,1.0,4.6,16.0,1.0,0.0,0.0
2018,9,27,18,30,0.0,0.0,4.5,15.7,0.0,0.0,0.0
2018,9,27,18,45,0.0,0.0,4.4,15.35,0.0,0.0,0.0
2018,9,27,19,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2018,9,27,19,15,0.0,0.0,4.2,14.95,0.0,0.0,0.0
2018,9,27,19,30,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,9,27,19,45,0.0,0.0,4.05,14.85,0.0,0.0,0.0
2018,9,27,20,0,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,9,27,20,15,0.0,0.0,3.9,14.75,0.0,0.0,0.0
2018,9,27,20,30,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,9,27,20,45,0.0,0.0,3.75,14.7,0.0,0.0,0.0
2018,9,27,21,0,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,9,27,21,15,0.0,0.0,3.65,14.6,0.0,0.0,0.0
2018,9,27,21,30,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,9,27,21,45,0.0,0.0,3.55,14.45,0.0,0.0,0.0
2018,9,27,22,0,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,9,27,22,15,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,9,27,22,30,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,9,27,22,45,0.0,0.0,3.45,14.05,0.0,0.0,0.0
2018,9,27,23,0,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,9,27,23,15,0.0,0.0,3.35,13.75,0.0,0.0,0.0
2018,9,27,23,30,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,9,27,23,45,0.0,0.0,3.25,13.45,0.0,0.0,0.0
2018,9,28,0,0,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,9,28,0,15,0.0,0.0,3.15,13.15,0.0,0.0,0.0
2018,9,28,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,9,28,0,45,0.0,0.0,3.1,12.85,0.0,0.0,0.0
2018,9,28,1,0,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,9,28,1,15,0.0,0.0,3.1,12.65,0.0,0.0,0.0
2018,9,28,1,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,9,28,1,45,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,9,28,2,0,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,9,28,2,15,0.0,0.0,3.05,12.4,0.0,0.0,0.0
2018,9,28,2,30,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,9,28,2,45,0.0,0.0,2.95,12.4,0.0,0.0,0.0
2018,9,28,3,0,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,9,28,3,15,0.0,0.0,2.85,12.4,0.0,0.0,0.0
2018,9,28,3,30,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,9,28,3,45,0.0,0.0,2.75,12.4,0.0,0.0,0.0
2018,9,28,4,0,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,9,28,4,15,0.0,0.0,2.65,12.4,0.0,0.0,0.0
2018,9,28,4,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,9,28,4,45,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,9,28,5,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,9,28,5,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2018,9,28,5,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,9,28,5,45,5.5,1.0,2.55,12.7,1.0,0.0,0.0
2018,9,28,6,0,11.0,2.0,2.6,12.8,2.0,0.0,0.0
2018,9,28,6,15,23.0,16.0,2.8,13.15,17.5,15.73,0.0
2018,9,28,6,30,35.0,30.0,3.0,13.5,33.0,26.35,15.07
2018,9,28,6,45,48.0,39.0,3.15,13.8,46.0,34.38,24.29
2018,9,28,7,0,61.0,48.0,3.3,14.1,59.0,42.16,31.74
2018,9,28,7,15,31.5,51.5,3.3,14.5,57.5,48.42,37.58
2018,9,28,7,30,2.0,55.0,3.3,14.9,56.0,53.22,39.68
2018,9,28,7,45,1.5,56.0,3.35,15.25,56.5,54.24,40.47
2018,9,28,8,0,1.0,57.0,3.4,15.6,57.0,55.22,41.18
2018,9,28,8,15,11.0,90.0,3.35,16.05,95.0,88.6,68.53
2018,9,28,8,30,21.0,123.0,3.3,16.5,133.0,119.78,93.7
2018,9,28,8,45,61.5,170.0,3.3,16.95,202.5,174.7,137.16
2018,9,28,9,0,102.0,217.0,3.3,17.4,272.0,233.55,183.41
2018,9,28,9,15,135.5,239.0,3.35,17.95,318.0,269.2,211.05
2018,9,28,9,30,169.0,261.0,3.4,18.5,364.0,311.29,243.7
2018,9,28,9,45,274.0,256.0,3.45,19.05,433.0,363.73,284.41
2018,9,28,10,0,379.0,251.0,3.5,19.6,502.0,427.03,333.46
2018,9,28,10,15,613.0,182.0,3.6,20.05,607.5,508.7,397.99
2018,9,28,10,30,847.0,113.0,3.7,20.5,713.0,607.23,474.63
2018,9,28,10,45,872.5,106.0,3.8,20.95,738.5,646.98,504.64
2018,9,28,11,0,898.0,99.0,3.9,21.4,764.0,684.44,532.82
2018,9,28,11,15,901.5,99.5,4.0,21.6,776.0,712.94,554.07
2018,9,28,11,30,905.0,100.0,4.1,21.8,788.0,738.94,572.32
2018,9,28,11,45,906.0,100.0,4.2,22.0,791.5,760.0,587.05
2018,9,28,12,0,907.0,100.0,4.3,22.2,795.0,778.22,599.82
2018,9,28,12,15,904.0,101.0,4.35,22.2,790.0,791.48,609.43
2018,9,28,12,30,901.0,102.0,4.4,22.2,785.0,801.67,616.98
2018,9,28,12,45,896.5,101.5,4.45,22.25,772.0,806.07,620.56
2018,9,28,13,0,892.0,101.0,4.5,22.3,759.0,807.34,622.09
2018,9,28,13,15,886.5,100.5,4.55,22.15,739.5,804.73,621.5
2018,9,28,13,30,881.0,100.0,4.6,22.0,720.0,799.06,618.86
2018,9,28,13,45,872.5,98.5,4.7,21.9,692.5,787.01,611.91
2018,9,28,14,0,864.0,97.0,4.8,21.8,665.0,772.07,602.94
2018,9,28,14,15,853.0,95.0,4.85,21.5,631.0,755.62,593.13
2018,9,28,14,30,842.0,93.0,4.9,21.2,597.0,733.06,578.82
2018,9,28,14,45,827.0,90.5,4.95,20.9,557.5,704.63,560.08
2018,9,28,15,0,812.0,88.0,5.0,20.6,518.0,674.12,539.6
2018,9,28,15,15,790.0,84.5,5.0,20.6,473.0,635.9,511.72
2018,9,28,15,30,768.0,81.0,5.0,20.6,428.0,596.43,481.72
2018,9,28,15,45,739.5,76.5,5.0,19.6,380.0,550.86,448.04
2018,9,28,16,0,711.0,72.0,5.0,18.6,332.0,505.02,412.96
2018,9,28,16,15,670.5,66.0,4.95,17.95,282.0,453.46,371.29
2018,9,28,16,30,630.0,60.0,4.9,17.3,232.0,401.1,327.52
2018,9,28,16,45,564.5,53.5,4.8,16.65,183.0,338.37,273.69
2018,9,28,17,0,499.0,47.0,4.7,16.0,134.0,279.91,221.72
2018,9,28,17,15,389.5,37.5,4.5,15.5,91.5,206.34,156.31
2018,9,28,17,30,280.0,28.0,4.3,15.0,49.0,138.52,78.88
2018,9,28,17,45,149.5,15.5,4.05,14.45,25.5,57.65,0.0
2018,9,28,18,0,19.0,3.0,3.8,13.9,2.0,0.0,0.0
2018,9,28,18,15,9.5,1.5,3.65,13.7,1.0,0.0,0.0
2018,9,28,18,30,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,9,28,18,45,0.0,0.0,3.3,13.25,0.0,0.0,0.0
2018,9,28,19,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,9,28,19,15,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,9,28,19,30,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,9,28,19,45,0.0,0.0,2.75,12.75,0.0,0.0,0.0
2018,9,28,20,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,9,28,20,15,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,9,28,20,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,9,28,20,45,0.0,0.0,2.3,12.45,0.0,0.0,0.0
2018,9,28,21,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,9,28,21,15,0.0,0.0,2.15,12.3,0.0,0.0,0.0
2018,9,28,21,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
