Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,28,2,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,11,28,2,45,0.0,0.0,0.9,11.85,0.0,0.0,0.0
2018,11,28,3,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,28,3,15,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,28,3,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,28,3,45,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,28,4,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,28,4,15,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,28,4,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,28,4,45,0.0,0.0,0.9,11.75,0.0,0.0,0.0
2018,11,28,5,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,11,28,5,15,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,11,28,5,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,11,28,5,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2018,11,28,6,0,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,11,28,6,15,0.0,0.0,0.55,12.15,0.0,0.0,0.0
2018,11,28,6,30,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,11,28,6,45,6.0,1.0,0.5,12.25,1.0,0.0,0.0
2018,11,28,7,0,12.0,2.0,0.5,12.3,2.0,0.0,0.0
2018,11,28,7,15,6.0,6.5,0.55,12.6,6.5,6.39,0.0
2018,11,28,7,30,0.0,11.0,0.6,12.9,11.0,10.61,1.47
2018,11,28,7,45,0.0,17.0,0.7,13.15,17.0,16.4,8.46
2018,11,28,8,0,0.0,23.0,0.8,13.4,23.0,22.19,13.98
2018,11,28,8,15,22.0,39.0,0.85,13.7,44.0,37.29,27.63
2018,11,28,8,30,44.0,55.0,0.9,14.0,65.0,50.98,36.73
2018,11,28,8,45,28.5,55.0,1.0,14.25,62.0,54.82,40.06
2018,11,28,9,0,13.0,55.0,1.1,14.5,59.0,54.43,40.28
2018,11,28,9,15,84.0,97.5,1.1,14.75,128.0,103.59,78.56
2018,11,28,9,30,155.0,140.0,1.1,15.0,197.0,160.31,122.83
2018,11,28,9,45,117.5,131.5,1.05,15.3,177.0,151.29,117.02
2018,11,28,10,0,80.0,123.0,1.0,15.6,157.0,138.46,107.91
2018,11,28,10,15,81.0,135.0,1.05,15.85,171.0,153.62,120.52
2018,11,28,10,30,82.0,147.0,1.1,16.1,185.0,168.81,132.95
2018,11,28,10,45,132.5,176.5,1.1,16.4,240.5,219.54,173.18
2018,11,28,11,0,183.0,206.0,1.1,16.7,296.0,273.31,215.23
2018,11,28,11,15,240.0,201.5,1.2,16.9,322.0,301.23,237.2
2018,11,28,11,30,297.0,197.0,1.3,17.1,348.0,330.82,260.71
2018,11,28,11,45,466.0,163.0,1.35,17.3,401.5,389.16,306.64
2018,11,28,12,0,635.0,129.0,1.4,17.5,455.0,451.52,355.2
2018,11,28,12,15,705.0,112.5,1.55,17.5,471.0,481.26,379.18
2018,11,28,12,30,775.0,96.0,1.7,17.5,487.0,509.91,402.49
2018,11,28,12,45,777.5,93.0,1.9,17.55,477.5,514.96,407.71
2018,11,28,13,0,780.0,90.0,2.1,17.6,468.0,517.48,410.97
2018,11,28,13,15,780.5,87.0,2.25,17.5,452.5,516.36,411.34
2018,11,28,13,30,781.0,84.0,2.4,17.4,437.0,512.67,409.55
2018,11,28,13,45,774.5,80.5,2.6,17.3,413.5,502.16,402.44
2018,11,28,14,0,768.0,77.0,2.8,17.2,390.0,489.2,393.12
2018,11,28,14,15,732.5,76.0,2.8,17.0,355.5,461.88,371.87
2018,11,28,14,30,697.0,75.0,2.8,16.8,321.0,434.73,350.31
2018,11,28,14,45,625.0,75.0,2.8,16.6,277.5,389.2,313.74
2018,11,28,15,0,553.0,75.0,2.8,16.4,234.0,344.5,277.18
2018,11,28,15,15,376.0,76.0,2.8,16.4,177.0,255.46,204.53
2018,11,28,15,30,199.0,77.0,2.8,16.4,120.0,171.69,135.71
2018,11,28,15,45,144.5,62.5,2.55,15.75,90.0,130.84,101.26
2018,11,28,16,0,90.0,48.0,2.3,15.1,60.0,87.98,65.04
2018,11,28,16,15,61.5,32.0,2.4,14.8,39.0,59.12,38.09
2018,11,28,16,30,33.0,16.0,2.5,14.5,18.0,27.64,0.0
2018,11,28,16,45,16.5,8.0,2.65,14.25,9.0,11.78,0.0
2018,11,28,17,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,11,28,17,15,0.0,0.0,3.05,13.8,0.0,0.0,0.0
2018,11,28,17,30,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,11,28,17,45,0.0,0.0,3.55,13.45,0.0,0.0,0.0
2018,11,28,18,0,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,11,28,18,15,0.0,0.0,4.05,13.1,0.0,0.0,0.0
2018,11,28,18,30,0.0,0.0,4.3,12.9,0.0,0.0,0.0
2018,11,28,18,45,0.0,0.0,4.5,12.75,0.0,0.0,0.0
2018,11,28,19,0,0.0,0.0,4.7,12.6,0.0,0.0,0.0
2018,11,28,19,15,0.0,0.0,4.8,12.55,0.0,0.0,0.0
2018,11,28,19,30,0.0,0.0,4.9,12.5,0.0,0.0,0.0
2018,11,28,19,45,0.0,0.0,5.0,12.45,0.0,0.0,0.0
2018,11,28,20,0,0.0,0.0,5.1,12.4,0.0,0.0,0.0
2018,11,28,20,15,0.0,0.0,5.15,12.4,0.0,0.0,0.0
2018,11,28,20,30,0.0,0.0,5.2,12.4,0.0,0.0,0.0
2018,11,28,20,45,0.0,0.0,5.2,12.4,0.0,0.0,0.0
2018,11,28,21,0,0.0,0.0,5.2,12.4,0.0,0.0,0.0
2018,11,28,21,15,0.0,0.0,5.2,12.5,0.0,0.0,0.0
2018,11,28,21,30,0.0,0.0,5.2,12.6,0.0,0.0,0.0
2018,11,28,21,45,0.0,0.0,5.15,12.65,0.0,0.0,0.0
2018,11,28,22,0,0.0,0.0,5.1,12.7,0.0,0.0,0.0
2018,11,28,22,15,0.0,0.0,5.2,12.85,0.0,0.0,0.0
2018,11,28,22,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2018,11,28,22,45,0.0,0.0,5.35,13.15,0.0,0.0,0.0
2018,11,28,23,0,0.0,0.0,5.4,13.3,0.0,0.0,0.0
2018,11,28,23,15,0.0,0.0,5.5,13.5,0.0,0.0,0.0
2018,11,28,23,30,0.0,0.0,5.6,13.7,0.0,0.0,0.0
2018,11,28,23,45,0.0,0.0,5.65,13.9,0.0,0.0,0.0
2018,11,29,0,0,0.0,0.0,5.7,14.1,0.0,0.0,0.0
2018,11,29,0,15,0.0,0.0,5.8,14.2,0.0,0.0,0.0
2018,11,29,0,30,0.0,0.0,5.9,14.3,0.0,0.0,0.0
2018,11,29,0,45,0.0,0.0,5.95,14.45,0.0,0.0,0.0
2018,11,29,1,0,0.0,0.0,6.0,14.6,0.0,0.0,0.0
2018,11,29,1,15,0.0,0.0,5.9,14.4,0.0,0.0,0.0
2018,11,29,1,30,0.0,0.0,5.8,14.2,0.0,0.0,0.0
2018,11,29,1,45,0.0,0.0,5.7,14.05,0.0,0.0,0.0
2018,11,29,2,0,0.0,0.0,5.6,13.9,0.0,0.0,0.0
2018,11,29,2,15,0.0,0.0,5.45,13.65,0.0,0.0,0.0
2018,11,29,2,30,0.0,0.0,5.3,13.4,0.0,0.0,0.0
2018,11,29,2,45,0.0,0.0,5.1,13.15,0.0,0.0,0.0
2018,11,29,3,0,0.0,0.0,4.9,12.9,0.0,0.0,0.0
2018,11,29,3,15,0.0,0.0,4.95,12.8,0.0,0.0,0.0
2018,11,29,3,30,0.0,0.0,5.0,12.7,0.0,0.0,0.0
2018,11,29,3,45,0.0,0.0,5.0,12.6,0.0,0.0,0.0
2018,11,29,4,0,0.0,0.0,5.0,12.5,0.0,0.0,0.0
2018,11,29,4,15,0.0,0.0,5.05,12.45,0.0,0.0,0.0
2018,11,29,4,30,0.0,0.0,5.1,12.4,0.0,0.0,0.0
2018,11,29,4,45,0.0,0.0,5.15,12.4,0.0,0.0,0.0
2018,11,29,5,0,0.0,0.0,5.2,12.4,0.0,0.0,0.0
2018,11,29,5,15,0.0,0.0,5.25,12.45,0.0,0.0,0.0
2018,11,29,5,30,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2018,11,29,5,45,0.0,0.0,5.35,12.55,0.0,0.0,0.0
2018,11,29,6,0,0.0,0.0,5.4,12.6,0.0,0.0,0.0
2018,11,29,6,15,0.0,0.0,5.45,12.6,0.0,0.0,0.0
2018,11,29,6,30,0.0,0.0,5.5,12.6,0.0,0.0,0.0
2018,11,29,6,45,0.0,0.0,5.6,12.65,0.0,0.0,0.0
2018,11,29,7,0,0.0,0.0,5.7,12.7,0.0,0.0,0.0
2018,11,29,7,15,0.0,2.0,5.8,12.75,2.0,1.97,0.0
2018,11,29,7,30,0.0,4.0,5.9,12.8,4.0,3.85,0.0
2018,11,29,7,45,0.0,5.5,6.05,12.85,5.5,5.3,0.0
2018,11,29,8,0,0.0,7.0,6.2,12.9,7.0,6.74,0.29
2018,11,29,8,15,0.0,8.0,6.25,12.95,8.0,7.71,1.23
2018,11,29,8,30,0.0,9.0,6.3,13.0,9.0,8.67,1.78
2018,11,29,8,45,22.5,29.5,6.4,13.05,36.5,29.48,18.78
2018,11,29,9,0,45.0,50.0,6.5,13.1,64.0,52.18,37.14
2018,11,29,9,15,61.0,70.0,6.4,13.15,91.0,75.28,56.18
2018,11,29,9,30,77.0,90.0,6.3,13.2,118.0,99.79,76.54
2018,11,29,9,45,61.0,118.5,6.2,13.2,142.0,126.79,100.15
2018,11,29,10,0,45.0,147.0,6.1,13.2,166.0,150.9,120.96
2018,11,29,10,15,22.5,109.0,6.0,13.2,118.5,111.39,88.39
2018,11,29,10,30,0.0,71.0,5.9,13.2,71.0,68.64,52.72
2018,11,29,10,45,16.5,93.5,5.8,13.2,101.5,96.59,76.08
2018,11,29,11,0,33.0,116.0,5.7,13.2,132.0,125.58,100.29
2018,11,29,11,15,32.5,111.0,5.7,13.3,127.0,121.75,97.08
2018,11,29,11,30,32.0,106.0,5.7,13.4,122.0,117.71,93.74
2018,11,29,11,45,22.5,111.5,5.65,13.45,123.0,119.35,95.09
2018,11,29,12,0,13.0,117.0,5.6,13.5,124.0,119.73,95.34
2018,11,29,12,15,52.5,168.0,5.55,13.6,194.5,191.65,155.34
2018,11,29,12,30,92.0,219.0,5.5,13.7,265.0,264.67,215.44
2018,11,29,12,45,76.0,181.0,5.45,13.8,218.5,219.65,178.59
2018,11,29,13,0,60.0,143.0,5.4,13.9,172.0,173.72,140.83
2018,11,29,13,15,58.0,95.0,5.25,13.95,122.0,127.52,102.66
2018,11,29,13,30,56.0,47.0,5.1,14.0,72.0,77.51,60.88
2018,11,29,13,45,126.5,85.0,5.0,14.0,137.5,157.25,128.64
2018,11,29,14,0,197.0,123.0,4.9,14.0,203.0,234.56,193.19
2018,11,29,14,15,231.0,112.5,4.6,13.9,199.0,239.36,197.26
2018,11,29,14,30,265.0,102.0,4.3,13.8,195.0,242.4,199.71
2018,11,29,14,45,263.5,89.5,4.0,13.65,173.5,230.64,189.5
2018,11,29,15,0,262.0,77.0,3.7,13.5,152.0,211.82,173.23
2018,11,29,15,15,233.0,61.0,3.7,13.5,120.5,176.2,142.64
2018,11,29,15,30,204.0,45.0,3.7,13.5,89.0,140.79,111.88
2018,11,29,15,45,113.0,28.5,2.95,12.95,52.0,81.85,62.07
2018,11,29,16,0,22.0,12.0,2.2,12.4,15.0,20.14,10.79
2018,11,29,16,15,82.0,15.0,2.15,12.1,20.0,51.05,31.81
2018,11,29,16,30,142.0,18.0,2.1,11.8,25.0,66.04,0.0
2018,11,29,16,45,71.0,9.0,2.1,11.5,12.5,25.64,0.0
2018,11,29,17,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,11,29,17,15,0.0,0.0,2.2,11.05,0.0,0.0,0.0
2018,11,29,17,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,11,29,17,45,0.0,0.0,2.45,10.7,0.0,0.0,0.0
2018,11,29,18,0,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,11,29,18,15,0.0,0.0,2.75,10.45,0.0,0.0,0.0
2018,11,29,18,30,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,11,29,18,45,0.0,0.0,3.05,10.35,0.0,0.0,0.0
2018,11,29,19,0,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,11,29,19,15,0.0,0.0,3.35,10.35,0.0,0.0,0.0
2018,11,29,19,30,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,11,29,19,45,0.0,0.0,3.65,10.45,0.0,0.0,0.0
2018,11,29,20,0,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2018,11,29,20,15,0.0,0.0,3.8,10.55,0.0,0.0,0.0
2018,11,29,20,30,0.0,0.0,3.8,10.6,0.0,0.0,0.0
2018,11,29,20,45,0.0,0.0,3.8,10.6,0.0,0.0,0.0
2018,11,29,21,0,0.0,0.0,3.8,10.6,0.0,0.0,0.0
2018,11,29,21,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2018,11,29,21,30,0.0,0.0,3.6,10.4,0.0,0.0,0.0
2018,11,29,21,45,0.0,0.0,3.55,10.35,0.0,0.0,0.0
2018,11,29,22,0,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,11,29,22,15,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,11,29,22,30,0.0,0.0,3.5,10.1,0.0,0.0,0.0
2018,11,29,22,45,0.0,0.0,3.45,10.05,0.0,0.0,0.0
2018,11,29,23,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,11,29,23,15,0.0,0.0,3.3,9.85,0.0,0.0,0.0
2018,11,29,23,30,0.0,0.0,3.2,9.7,0.0,0.0,0.0
2018,11,29,23,45,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,11,30,0,0,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,11,30,0,15,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,11,30,0,30,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,11,30,0,45,0.0,0.0,2.45,8.9,0.0,0.0,0.0
2018,11,30,1,0,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,11,30,1,15,0.0,0.0,2.2,8.55,0.0,0.0,0.0
2018,11,30,1,30,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,11,30,1,45,0.0,0.0,2.0,8.25,0.0,0.0,0.0
2018,11,30,2,0,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,11,30,2,15,0.0,0.0,1.9,8.05,0.0,0.0,0.0
2018,11,30,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,11,30,2,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2018,11,30,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,11,30,3,15,0.0,0.0,1.8,7.95,0.0,0.0,0.0
2018,11,30,3,30,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,11,30,3,45,0.0,0.0,1.75,7.85,0.0,0.0,0.0
2018,11,30,4,0,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,11,30,4,15,0.0,0.0,1.65,7.7,0.0,0.0,0.0
2018,11,30,4,30,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,11,30,4,45,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,11,30,5,0,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,11,30,5,15,0.0,0.0,1.6,7.35,0.0,0.0,0.0
2018,11,30,5,30,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,11,30,5,45,0.0,0.0,1.6,7.25,0.0,0.0,0.0
2018,11,30,6,0,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,11,30,6,15,0.0,0.0,1.55,7.25,0.0,0.0,0.0
2018,11,30,6,30,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,11,30,6,45,9.0,0.5,1.5,7.3,0.5,0.0,0.0
2018,11,30,7,0,18.0,1.0,1.5,7.3,1.0,0.0,0.0
2018,11,30,7,15,21.0,11.5,1.7,7.95,12.5,11.3,0.0
2018,11,30,7,30,24.0,22.0,1.9,8.6,24.0,19.66,5.79
2018,11,30,7,45,28.5,38.5,2.1,9.3,42.0,34.86,24.37
2018,11,30,8,0,33.0,55.0,2.3,10.0,60.0,48.86,37.75
2018,11,30,8,15,47.0,72.0,2.45,10.4,81.5,62.94,50.84
2018,11,30,8,30,61.0,89.0,2.6,10.8,103.0,80.35,61.96
2018,11,30,8,45,137.5,102.0,2.8,11.2,141.5,99.46,74.35
2018,11,30,9,0,214.0,115.0,3.0,11.6,180.0,125.36,92.15
2018,11,30,9,15,364.5,111.0,3.0,12.0,237.0,156.0,111.46
2018,11,30,9,30,515.0,107.0,3.0,12.4,294.0,200.96,144.3
2018,11,30,9,45,672.0,88.0,3.0,12.75,353.5,244.7,177.62
2018,11,30,10,0,829.0,69.0,3.0,13.1,413.0,300.34,222.15
2018,11,30,10,15,819.5,74.5,3.0,13.4,431.5,332.94,252.64
2018,11,30,10,30,810.0,80.0,3.0,13.7,450.0,363.09,280.48
2018,11,30,10,45,827.0,80.0,2.95,14.0,470.0,395.59,309.05
2018,11,30,11,0,844.0,80.0,2.9,14.3,490.0,426.94,336.1
2018,11,30,11,15,861.5,78.0,2.95,14.45,504.0,455.15,360.52
2018,11,30,11,30,879.0,76.0,3.0,14.6,518.0,482.22,383.61
2018,11,30,11,45,878.5,77.0,3.0,14.75,521.0,501.02,399.81
2018,11,30,12,0,878.0,78.0,3.0,14.9,524.0,517.35,413.73
2018,11,30,12,15,879.0,76.5,3.0,14.95,519.5,528.92,423.91
2018,11,30,12,30,880.0,75.0,3.0,15.0,515.0,537.89,431.86
2018,11,30,12,45,878.5,73.0,3.05,15.05,503.5,542.23,436.19
2018,11,30,13,0,877.0,71.0,3.1,15.1,492.0,543.73,438.16
2018,11,30,13,15,867.5,69.5,3.05,15.1,472.0,538.67,434.69
2018,11,30,13,30,858.0,68.0,3.0,15.1,452.0,530.83,428.89
2018,11,30,13,45,845.0,66.0,2.9,15.05,426.0,519.81,420.32
2018,11,30,14,0,832.0,64.0,2.8,15.0,400.0,504.58,408.25
2018,11,30,14,15,812.0,62.0,2.7,14.85,368.5,483.45,391.41
2018,11,30,14,30,792.0,60.0,2.6,14.7,337.0,460.33,372.56
2018,11,30,14,45,763.0,57.5,2.5,14.55,300.5,430.64,348.0
2018,11,30,15,0,734.0,55.0,2.4,14.4,264.0,399.78,321.82
2018,11,30,15,15,689.5,51.0,2.4,14.4,224.0,359.8,287.62
2018,11,30,15,30,645.0,47.0,2.4,14.4,184.0,320.04,252.6
2018,11,30,15,45,575.0,41.5,1.85,13.2,143.5,269.87,208.97
2018,11,30,16,0,505.0,36.0,1.3,12.0,103.0,225.6,168.83
2018,11,30,16,15,375.5,28.0,1.3,11.4,67.5,161.5,107.96
2018,11,30,16,30,246.0,20.0,1.3,10.8,32.0,96.07,0.0
2018,11,30,16,45,123.0,10.0,1.3,10.25,16.0,38.81,0.0
2018,11,30,17,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,11,30,17,15,0.0,0.0,1.35,9.55,0.0,0.0,0.0
2018,11,30,17,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,11,30,17,45,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,11,30,18,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,11,30,18,15,0.0,0.0,1.4,9.05,0.0,0.0,0.0
2018,11,30,18,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,11,30,18,45,0.0,0.0,1.45,8.7,0.0,0.0,0.0
2018,11,30,19,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,11,30,19,15,0.0,0.0,1.5,8.35,0.0,0.0,0.0
2018,11,30,19,30,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,11,30,19,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,11,30,20,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,11,30,20,15,0.0,0.0,1.45,7.65,0.0,0.0,0.0
2018,11,30,20,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,11,30,20,45,0.0,0.0,1.4,7.35,0.0,0.0,0.0
2018,11,30,21,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,11,30,21,15,0.0,0.0,1.35,7.15,0.0,0.0,0.0
2018,11,30,21,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,11,30,21,45,0.0,0.0,1.3,7.05,0.0,0.0,0.0
2018,11,30,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,11,30,22,15,0.0,0.0,1.3,6.95,0.0,0.0,0.0
2018,11,30,22,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,11,30,22,45,0.0,0.0,1.3,6.85,0.0,0.0,0.0
2018,11,30,23,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,11,30,23,15,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,11,30,23,30,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,11,30,23,45,0.0,0.0,1.3,6.75,0.0,0.0,0.0
2018,12,1,0,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,12,1,0,15,0.0,0.0,1.35,6.75,0.0,0.0,0.0
2018,12,1,0,30,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,12,1,0,45,0.0,0.0,1.4,6.85,0.0,0.0,0.0
2018,12,1,1,0,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,12,1,1,15,0.0,0.0,1.45,7.05,0.0,0.0,0.0
2018,12,1,1,30,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,12,1,1,45,0.0,0.0,1.55,7.35,0.0,0.0,0.0
2018,12,1,2,0,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,12,1,2,15,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,12,1,2,30,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,12,1,2,45,0.0,0.0,1.95,8.45,0.0,0.0,0.0
2018,12,1,3,0,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,12,1,3,15,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,12,1,3,30,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,12,1,3,45,0.0,0.0,2.75,9.75,0.0,0.0,0.0
2018,12,1,4,0,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,12,1,4,15,0.0,0.0,3.15,10.15,0.0,0.0,0.0
2018,12,1,4,30,0.0,0.0,3.3,10.2,0.0,0.0,0.0
2018,12,1,4,45,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,12,1,5,0,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,12,1,5,15,0.0,0.0,3.45,10.3,0.0,0.0,0.0
2018,12,1,5,30,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,12,1,5,45,0.0,0.0,3.35,10.15,0.0,0.0,0.0
2018,12,1,6,0,0.0,0.0,3.3,10.1,0.0,0.0,0.0
2018,12,1,6,15,0.0,0.0,3.15,10.05,0.0,0.0,0.0
2018,12,1,6,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,12,1,6,45,0.0,0.0,2.85,9.95,0.0,0.0,0.0
2018,12,1,7,0,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,12,1,7,15,0.0,1.5,2.85,10.25,1.5,1.47,0.0
2018,12,1,7,30,0.0,3.0,3.0,10.6,3.0,2.89,0.0
2018,12,1,7,45,6.5,6.0,3.15,10.9,7.0,5.8,0.0
2018,12,1,8,0,13.0,9.0,3.3,11.2,11.0,8.6,1.97
2018,12,1,8,15,41.5,16.5,3.25,11.35,25.5,13.85,6.79
2018,12,1,8,30,70.0,24.0,3.2,11.5,40.0,22.62,12.32
2018,12,1,8,45,35.0,23.0,3.15,11.65,31.0,24.36,14.05
2018,12,1,9,0,0.0,22.0,3.1,11.8,22.0,21.22,12.72
2018,12,1,9,15,0.5,37.0,3.3,12.0,37.0,35.8,25.24
2018,12,1,9,30,1.0,52.0,3.5,12.2,52.0,50.44,37.72
2018,12,1,9,45,1.0,65.0,3.75,12.35,65.0,63.07,48.41
2018,12,1,10,0,1.0,78.0,4.0,12.5,78.0,75.67,59.01
2018,12,1,10,15,91.5,115.5,4.15,12.6,157.0,138.25,109.67
2018,12,1,10,30,182.0,153.0,4.3,12.7,236.0,208.49,166.82
2018,12,1,10,45,459.5,130.0,4.45,12.8,349.5,298.81,238.43
2018,12,1,11,0,737.0,107.0,4.6,12.9,463.0,405.78,324.16
2018,12,1,11,15,546.5,123.0,4.7,13.0,390.0,358.93,289.61
2018,12,1,11,30,356.0,139.0,4.8,13.1,317.0,300.37,244.09
2018,12,1,11,45,271.5,127.0,4.9,13.25,263.5,257.07,209.68
2018,12,1,12,0,187.0,115.0,5.0,13.4,210.0,207.35,169.11
2018,12,1,12,15,427.5,112.5,4.95,13.45,326.0,332.97,273.66
2018,12,1,12,30,668.0,110.0,4.9,13.5,442.0,462.86,379.1
2018,12,1,12,45,363.0,115.5,4.9,13.55,295.5,312.81,257.3
2018,12,1,13,0,58.0,121.0,4.9,13.6,149.0,150.17,121.3
2018,12,1,13,15,135.5,114.5,4.85,13.55,176.0,191.63,157.01
2018,12,1,13,30,213.0,108.0,4.8,13.5,203.0,226.41,186.75
2018,12,1,13,45,324.5,118.5,4.7,13.45,253.5,301.06,248.91
2018,12,1,14,0,436.0,129.0,4.6,13.4,304.0,368.25,303.83
2018,12,1,14,15,476.5,115.5,4.5,13.25,293.0,370.49,305.59
2018,12,1,14,30,517.0,102.0,4.4,13.1,282.0,369.88,304.84
2018,12,1,14,45,543.0,88.0,4.35,12.95,259.0,361.24,297.07
2018,12,1,15,0,569.0,74.0,4.3,12.8,236.0,347.53,284.49
2018,12,1,15,15,568.5,65.0,4.3,12.8,206.0,324.97,263.77
2018,12,1,15,30,568.0,56.0,4.3,12.8,176.0,300.77,240.67
2018,12,1,15,45,488.5,49.5,3.6,12.0,136.5,248.65,194.91
2018,12,1,16,0,409.0,43.0,2.9,11.2,97.0,199.82,151.17
2018,12,1,16,15,285.5,32.5,2.7,10.75,63.5,137.84,92.42
2018,12,1,16,30,162.0,22.0,2.5,10.3,30.0,76.0,0.0
2018,12,1,16,45,81.0,11.0,2.35,9.8,15.0,29.82,0.0
2018,12,1,17,0,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,12,1,17,15,0.0,0.0,2.15,9.15,0.0,0.0,0.0
2018,12,1,17,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,12,1,17,45,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,12,1,18,0,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,12,1,18,15,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,12,1,18,30,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,12,1,18,45,0.0,0.0,2.1,8.05,0.0,0.0,0.0
2018,12,1,19,0,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,12,1,19,15,0.0,0.0,2.05,7.75,0.0,0.0,0.0
2018,12,1,19,30,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,12,1,19,45,0.0,0.0,2.0,7.45,0.0,0.0,0.0
2018,12,1,20,0,0.0,0.0,2.0,7.3,0.0,0.0,0.0
2018,12,1,20,15,0.0,0.0,1.95,7.15,0.0,0.0,0.0
2018,12,1,20,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,12,1,20,45,0.0,0.0,1.85,6.85,0.0,0.0,0.0
2018,12,1,21,0,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,12,1,21,15,0.0,0.0,1.8,6.55,0.0,0.0,0.0
2018,12,1,21,30,0.0,0.0,1.8,6.4,0.0,0.0,0.0
2018,12,1,21,45,0.0,0.0,1.75,6.3,0.0,0.0,0.0
2018,12,1,22,0,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,12,1,22,15,0.0,0.0,1.65,6.1,0.0,0.0,0.0
2018,12,1,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,12,1,22,45,0.0,0.0,1.6,5.85,0.0,0.0,0.0
2018,12,1,23,0,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,12,1,23,15,0.0,0.0,1.55,5.65,0.0,0.0,0.0
2018,12,1,23,30,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,12,1,23,45,0.0,0.0,1.5,5.55,0.0,0.0,0.0
2018,12,2,0,0,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,12,2,0,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2018,12,2,0,30,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,12,2,0,45,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,12,2,1,0,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,12,2,1,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2018,12,2,1,30,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,12,2,1,45,0.0,0.0,1.3,5.55,0.0,0.0,0.0
2018,12,2,2,0,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,12,2,2,15,0.0,0.0,1.35,5.6,0.0,0.0,0.0
2018,12,2,2,30,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,12,2,2,45,0.0,0.0,1.5,5.65,0.0,0.0,0.0
2018,12,2,3,0,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,12,2,3,15,0.0,0.0,1.55,5.65,0.0,0.0,0.0
2018,12,2,3,30,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,12,2,3,45,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,12,2,4,0,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,12,2,4,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2018,12,2,4,30,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,12,2,4,45,0.0,0.0,1.05,5.3,0.0,0.0,0.0
2018,12,2,5,0,0.0,0.0,0.9,5.2,0.0,0.0,0.0
2018,12,2,5,15,0.0,0.0,0.85,5.15,0.0,0.0,0.0
2018,12,2,5,30,0.0,0.0,0.8,5.1,0.0,0.0,0.0
2018,12,2,5,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2018,12,2,6,0,0.0,0.0,0.7,4.9,0.0,0.0,0.0
2018,12,2,6,15,0.0,0.0,0.65,4.9,0.0,0.0,0.0
2018,12,2,6,30,0.0,0.0,0.6,4.9,0.0,0.0,0.0
2018,12,2,6,45,13.5,1.5,0.6,4.85,1.0,0.0,0.0
2018,12,2,7,0,27.0,3.0,0.6,4.8,2.0,0.0,0.0
2018,12,2,7,15,184.5,13.5,0.6,5.1,24.0,13.27,0.0
2018,12,2,7,30,342.0,24.0,0.6,5.4,46.0,19.63,3.06
2018,12,2,7,45,455.5,31.0,0.6,5.7,83.5,23.8,14.95
2018,12,2,8,0,569.0,38.0,0.6,6.0,121.0,30.55,21.93
2018,12,2,8,15,634.0,42.5,0.55,6.45,162.5,32.52,24.09
2018,12,2,8,30,699.0,47.0,0.5,6.9,204.0,56.51,29.32
2018,12,2,8,45,739.5,49.5,0.45,7.4,243.5,94.76,48.3
2018,12,2,9,0,780.0,52.0,0.4,7.9,283.0,135.77,76.81
2018,12,2,9,15,804.5,55.0,0.45,8.35,319.0,177.07,110.52
2018,12,2,9,30,829.0,58.0,0.5,8.8,355.0,219.13,147.03
2018,12,2,9,45,845.5,60.5,0.55,9.25,385.5,259.27,183.09
2018,12,2,10,0,862.0,63.0,0.6,9.7,416.0,301.25,220.61
2018,12,2,10,15,875.0,64.0,0.7,10.05,441.0,337.63,253.57
2018,12,2,10,30,888.0,65.0,0.8,10.4,466.0,372.86,285.11
2018,12,2,10,45,896.5,66.0,0.9,10.7,484.0,405.03,313.76
2018,12,2,11,0,905.0,67.0,1.0,11.0,502.0,435.38,340.39
2018,12,2,11,15,910.0,67.0,1.1,11.3,512.5,461.26,363.04
2018,12,2,11,30,915.0,67.0,1.2,11.6,523.0,484.82,383.43
2018,12,2,11,45,917.0,67.5,1.25,11.95,526.5,505.02,400.47
2018,12,2,12,0,919.0,68.0,1.3,12.3,530.0,522.57,415.12
2018,12,2,12,15,917.5,67.5,1.4,12.45,525.5,534.6,425.89
2018,12,2,12,30,916.0,67.0,1.5,12.6,521.0,543.74,434.25
2018,12,2,12,45,912.0,66.0,1.55,12.75,509.0,548.13,438.55
2018,12,2,13,0,908.0,65.0,1.6,12.9,497.0,549.58,440.42
2018,12,2,13,15,899.0,64.0,1.6,12.8,477.5,545.46,438.02
2018,12,2,13,30,890.0,63.0,1.6,12.7,458.0,538.48,433.26
2018,12,2,13,45,875.0,62.0,1.55,12.65,432.0,525.63,423.44
2018,12,2,14,0,860.0,61.0,1.5,12.6,406.0,510.23,411.41
2018,12,2,14,15,831.5,60.5,1.35,12.3,372.0,488.42,393.92
2018,12,2,14,30,803.0,60.0,1.2,12.0,338.0,462.78,373.08
2018,12,2,14,45,626.5,72.5,1.05,11.7,275.0,382.5,309.15
2018,12,2,15,0,450.0,85.0,0.9,11.4,212.0,303.39,245.49
2018,12,2,15,15,403.0,76.0,0.9,11.4,177.0,264.39,213.02
2018,12,2,15,30,356.0,67.0,0.9,11.4,142.0,226.65,180.58
2018,12,2,15,45,277.0,56.5,0.9,10.6,107.0,177.14,138.77
2018,12,2,16,0,198.0,46.0,0.9,9.8,72.0,131.91,99.94
2018,12,2,16,15,145.5,32.0,0.95,9.4,47.0,95.42,63.6
2018,12,2,16,30,93.0,18.0,1.0,9.0,22.0,52.2,0.0
2018,12,2,16,45,46.5,9.0,1.05,8.6,11.0,19.73,0.0
2018,12,2,17,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,12,2,17,15,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,12,2,17,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,12,2,17,45,0.0,0.0,1.1,7.75,0.0,0.0,0.0
2018,12,2,18,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,12,2,18,15,0.0,0.0,1.1,7.55,0.0,0.0,0.0
2018,12,2,18,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,12,2,18,45,0.0,0.0,1.05,7.45,0.0,0.0,0.0
2018,12,2,19,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,12,2,19,15,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,12,2,19,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,12,2,19,45,0.0,0.0,1.0,7.15,0.0,0.0,0.0
2018,12,2,20,0,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,12,2,20,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,12,2,20,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,12,2,20,45,0.0,0.0,1.0,6.85,0.0,0.0,0.0
2018,12,2,21,0,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,12,2,21,15,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,12,2,21,30,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,12,2,21,45,0.0,0.0,1.0,6.75,0.0,0.0,0.0
2018,12,2,22,0,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,12,2,22,15,0.0,0.0,1.0,6.65,0.0,0.0,0.0
2018,12,2,22,30,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,12,2,22,45,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2018,12,2,23,0,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,12,2,23,15,0.0,0.0,0.9,6.35,0.0,0.0,0.0
2018,12,2,23,30,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,12,2,23,45,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,12,3,0,0,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,12,3,0,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,12,3,0,30,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,12,3,0,45,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,12,3,1,0,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,12,3,1,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2018,12,3,1,30,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,12,3,1,45,0.0,0.0,1.1,5.05,0.0,0.0,0.0
2018,12,3,2,0,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,12,3,2,15,0.0,0.0,1.2,4.55,0.0,0.0,0.0
2018,12,3,2,30,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,12,3,2,45,0.0,0.0,1.25,4.05,0.0,0.0,0.0
2018,12,3,3,0,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,12,3,3,15,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,12,3,3,30,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,12,3,3,45,0.0,0.0,1.35,3.2,0.0,0.0,0.0
2018,12,3,4,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,12,3,4,15,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,12,3,4,30,0.0,0.0,1.4,2.8,0.0,0.0,0.0
2018,12,3,4,45,0.0,0.0,1.4,2.65,0.0,0.0,0.0
2018,12,3,5,0,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2018,12,3,5,15,0.0,0.0,1.4,2.45,0.0,0.0,0.0
2018,12,3,5,30,0.0,0.0,1.4,2.4,0.0,0.0,0.0
2018,12,3,5,45,0.0,0.0,1.4,2.35,0.0,0.0,0.0
2018,12,3,6,0,0.0,0.0,1.4,2.3,0.0,0.0,0.0
2018,12,3,6,15,0.0,0.0,1.35,2.3,0.0,0.0,0.0
2018,12,3,6,30,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,12,3,6,45,12.5,1.5,1.3,2.3,1.0,0.0,0.0
2018,12,3,7,0,25.0,3.0,1.3,2.3,2.0,0.0,0.0
2018,12,3,7,15,64.0,12.5,1.45,3.05,15.0,12.29,0.0
2018,12,3,7,30,103.0,22.0,1.6,3.8,28.0,17.25,0.35
2018,12,3,7,45,163.0,35.0,1.75,4.55,54.0,27.02,17.61
2018,12,3,8,0,223.0,48.0,1.9,5.3,80.0,36.42,27.16
2018,12,3,8,15,204.0,66.0,1.95,5.9,102.5,52.66,42.34
2018,12,3,8,30,185.0,84.0,2.0,6.5,125.0,72.67,54.21
2018,12,3,8,45,260.0,93.0,2.0,7.1,162.5,96.48,68.54
2018,12,3,9,0,335.0,102.0,2.0,7.7,200.0,123.56,86.6
2018,12,3,9,15,395.5,107.5,2.0,8.45,237.5,154.44,109.93
2018,12,3,9,30,456.0,113.0,2.0,9.2,275.0,189.73,138.17
2018,12,3,9,45,650.5,88.5,2.0,9.9,341.5,234.03,170.14
2018,12,3,10,0,845.0,64.0,2.0,10.6,408.0,292.79,215.77
2018,12,3,10,15,843.0,68.0,2.05,10.85,428.5,326.95,247.65
2018,12,3,10,30,841.0,72.0,2.1,11.1,449.0,359.11,277.36
2018,12,3,10,45,839.5,75.0,2.15,11.3,464.0,388.38,304.12
2018,12,3,11,0,838.0,78.0,2.2,11.5,479.0,415.46,328.49
2018,12,3,11,15,811.0,86.5,2.25,11.65,481.5,434.75,346.32
2018,12,3,11,30,784.0,95.0,2.3,11.8,484.0,450.6,360.85
2018,12,3,11,45,699.5,115.5,2.35,11.95,464.0,447.4,359.98
2018,12,3,12,0,615.0,136.0,2.4,12.1,444.0,440.03,355.27
2018,12,3,12,15,654.0,123.0,2.4,12.15,448.0,456.92,369.79
2018,12,3,12,30,693.0,110.0,2.4,12.2,452.0,472.39,382.94
2018,12,3,12,45,623.5,125.5,2.4,12.3,428.0,458.94,372.56
2018,12,3,13,0,554.0,141.0,2.4,12.4,404.0,440.64,358.3
2018,12,3,13,15,700.5,106.0,2.35,12.45,425.0,485.9,395.07
2018,12,3,13,30,847.0,71.0,2.3,12.5,446.0,524.53,425.84
2018,12,3,13,45,714.5,90.5,2.25,12.5,394.0,474.42,385.99
2018,12,3,14,0,582.0,110.0,2.2,12.5,342.0,422.95,345.03
2018,12,3,14,15,402.5,122.5,2.05,12.3,277.0,339.48,277.95
2018,12,3,14,30,223.0,135.0,1.9,12.1,212.0,257.0,210.58
2018,12,3,14,45,114.0,109.5,1.8,11.9,148.5,170.64,139.33
2018,12,3,15,0,5.0,84.0,1.7,11.7,85.0,85.41,67.58
2018,12,3,15,15,42.0,67.0,1.7,11.7,76.0,86.05,68.0
2018,12,3,15,30,79.0,50.0,1.7,11.7,67.0,85.64,66.87
2018,12,3,15,45,49.5,38.0,1.6,10.65,48.0,59.95,44.77
2018,12,3,16,0,20.0,26.0,1.5,9.6,29.0,32.26,21.1
2018,12,3,16,15,20.5,17.0,1.55,9.25,19.0,25.62,13.48
2018,12,3,16,30,21.0,8.0,1.6,8.9,9.0,15.92,0.0
2018,12,3,16,45,10.5,4.0,1.6,8.55,4.5,6.38,0.0
2018,12,3,17,0,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,12,3,17,15,0.0,0.0,1.6,8.05,0.0,0.0,0.0
2018,12,3,17,30,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,12,3,17,45,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,12,3,18,0,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,12,3,18,15,0.0,0.0,1.55,7.55,0.0,0.0,0.0
2018,12,3,18,30,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,12,3,18,45,0.0,0.0,1.5,7.25,0.0,0.0,0.0
2018,12,3,19,0,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,12,3,19,15,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,12,3,19,30,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,12,3,19,45,0.0,0.0,1.5,7.15,0.0,0.0,0.0
2018,12,3,20,0,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,12,3,20,15,0.0,0.0,1.55,7.2,0.0,0.0,0.0
2018,12,3,20,30,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,12,3,20,45,0.0,0.0,1.65,7.2,0.0,0.0,0.0
2018,12,3,21,0,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,12,3,21,15,0.0,0.0,1.8,7.15,0.0,0.0,0.0
2018,12,3,21,30,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,12,3,21,45,0.0,0.0,1.95,7.1,0.0,0.0,0.0
2018,12,3,22,0,0.0,0.0,2.0,7.1,0.0,0.0,0.0
2018,12,3,22,15,0.0,0.0,2.0,7.1,0.0,0.0,0.0
2018,12,3,22,30,0.0,0.0,2.0,7.1,0.0,0.0,0.0
2018,12,3,22,45,0.0,0.0,2.0,7.15,0.0,0.0,0.0
2018,12,3,23,0,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,12,3,23,15,0.0,0.0,1.95,7.2,0.0,0.0,0.0
2018,12,3,23,30,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,12,3,23,45,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,12,4,0,0,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,12,4,0,15,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,12,4,0,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,12,4,0,45,0.0,0.0,1.85,6.95,0.0,0.0,0.0
2018,12,4,1,0,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,12,4,1,15,0.0,0.0,1.8,6.85,0.0,0.0,0.0
2018,12,4,1,30,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,12,4,1,45,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,12,4,2,0,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,12,4,2,15,0.0,0.0,1.85,6.55,0.0,0.0,0.0
2018,12,4,2,30,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,12,4,2,45,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,12,4,3,0,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,12,4,3,15,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,12,4,3,30,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,12,4,3,45,0.0,0.0,1.9,6.25,0.0,0.0,0.0
2018,12,4,4,0,0.0,0.0,1.9,6.2,0.0,0.0,0.0
2018,12,4,4,15,0.0,0.0,1.9,6.2,0.0,0.0,0.0
2018,12,4,4,30,0.0,0.0,1.9,6.2,0.0,0.0,0.0
2018,12,4,4,45,0.0,0.0,1.95,6.15,0.0,0.0,0.0
2018,12,4,5,0,0.0,0.0,2.0,6.1,0.0,0.0,0.0
2018,12,4,5,15,0.0,0.0,2.1,6.1,0.0,0.0,0.0
2018,12,4,5,30,0.0,0.0,2.2,6.1,0.0,0.0,0.0
2018,12,4,5,45,0.0,0.0,2.3,6.15,0.0,0.0,0.0
2018,12,4,6,0,0.0,0.0,2.4,6.2,0.0,0.0,0.0
2018,12,4,6,15,0.0,0.0,2.45,6.15,0.0,0.0,0.0
2018,12,4,6,30,0.0,0.0,2.5,6.1,0.0,0.0,0.0
2018,12,4,6,45,0.0,0.0,2.6,6.1,0.0,0.0,0.0
2018,12,4,7,0,0.0,0.0,2.7,6.1,0.0,0.0,0.0
2018,12,4,7,15,0.0,3.0,2.8,6.35,3.0,2.95,0.0
2018,12,4,7,30,0.0,6.0,2.9,6.6,6.0,5.78,0.0
2018,12,4,7,45,0.0,9.0,3.05,6.9,9.0,8.67,1.69
2018,12,4,8,0,0.0,12.0,3.2,7.2,12.0,11.57,4.7
2018,12,4,8,15,0.0,15.0,3.2,7.65,15.0,14.46,7.48
2018,12,4,8,30,0.0,18.0,3.2,8.1,18.0,17.36,9.49
2018,12,4,8,45,0.0,34.5,3.25,8.6,34.5,33.3,23.43
2018,12,4,9,0,0.0,51.0,3.3,9.1,51.0,49.27,37.28
2018,12,4,9,15,6.0,79.0,3.35,9.75,81.0,76.59,60.46
2018,12,4,9,30,12.0,107.0,3.4,10.4,111.0,103.86,83.29
2018,12,4,9,45,11.0,109.5,3.45,11.0,113.5,106.96,85.7
2018,12,4,10,0,10.0,112.0,3.5,11.6,116.0,109.84,87.9
2018,12,4,10,15,5.0,88.0,3.5,12.0,90.0,86.45,68.06
2018,12,4,10,30,0.0,64.0,3.5,12.4,64.0,61.86,47.19
2018,12,4,10,45,0.0,67.5,3.45,12.8,67.5,65.25,49.94
2018,12,4,11,0,0.0,71.0,3.4,13.2,71.0,68.65,52.67
2018,12,4,11,15,0.0,73.5,3.25,13.45,73.5,71.07,54.61
2018,12,4,11,30,0.0,76.0,3.1,13.7,76.0,73.49,56.55
2018,12,4,11,45,2.0,91.5,3.0,13.9,92.5,89.44,69.84
2018,12,4,12,0,4.0,107.0,2.9,14.1,109.0,105.48,83.14
2018,12,4,12,15,9.0,142.5,2.65,14.15,147.0,142.69,113.94
2018,12,4,12,30,14.0,178.0,2.4,14.2,185.0,180.5,144.88
2018,12,4,12,45,12.5,173.0,2.15,14.2,179.0,175.37,140.62
2018,12,4,13,0,11.0,168.0,1.9,14.2,173.0,170.17,136.41
2018,12,4,13,15,8.5,160.0,1.75,14.05,164.0,161.37,129.37
2018,12,4,13,30,6.0,152.0,1.6,13.9,155.0,152.53,122.29
2018,12,4,13,45,4.0,132.0,1.45,13.75,134.0,131.68,105.28
2018,12,4,14,0,2.0,112.0,1.3,13.6,113.0,110.73,88.08
2018,12,4,14,15,1.0,98.5,1.4,13.2,99.0,96.86,76.77
2018,12,4,14,30,0.0,85.0,1.5,12.8,85.0,82.97,65.29
2018,12,4,14,45,0.0,74.0,1.55,12.35,74.0,72.08,56.23
2018,12,4,15,0,0.0,63.0,1.6,11.9,63.0,61.16,47.01
2018,12,4,15,15,0.0,53.5,1.6,11.9,53.5,51.76,38.89
2018,12,4,15,30,0.0,44.0,1.6,11.9,44.0,42.5,30.79
2018,12,4,15,45,0.0,34.5,1.55,11.0,34.5,33.31,22.75
2018,12,4,16,0,0.0,25.0,1.5,10.1,25.0,24.13,14.59
2018,12,4,16,15,10.5,17.0,1.55,9.75,17.5,19.69,9.1
2018,12,4,16,30,21.0,9.0,1.6,9.4,10.0,15.35,0.0
2018,12,4,16,45,10.5,4.5,1.6,9.05,5.0,6.87,0.0
2018,12,4,17,0,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,12,4,17,15,0.0,0.0,1.55,8.6,0.0,0.0,0.0
2018,12,4,17,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,12,4,17,45,0.0,0.0,1.45,8.4,0.0,0.0,0.0
2018,12,4,18,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,12,4,18,15,0.0,0.0,1.45,8.3,0.0,0.0,0.0
2018,12,4,18,30,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,12,4,18,45,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,12,4,19,0,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,12,4,19,15,0.0,0.0,1.5,8.35,0.0,0.0,0.0
2018,12,4,19,30,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,12,4,19,45,0.0,0.0,1.55,8.4,0.0,0.0,0.0
2018,12,4,20,0,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,12,4,20,15,0.0,0.0,1.65,8.45,0.0,0.0,0.0
2018,12,4,20,30,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,12,4,20,45,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,12,4,21,0,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,12,4,21,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,12,4,21,30,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,12,4,21,45,0.0,0.0,1.65,8.45,0.0,0.0,0.0
2018,12,4,22,0,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,12,4,22,15,0.0,0.0,1.55,8.35,0.0,0.0,0.0
2018,12,4,22,30,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,12,4,22,45,0.0,0.0,1.45,8.25,0.0,0.0,0.0
2018,12,4,23,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,12,4,23,15,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,12,4,23,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,12,4,23,45,0.0,0.0,1.35,8.15,0.0,0.0,0.0
2018,12,5,0,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,12,5,0,15,0.0,0.0,1.3,8.05,0.0,0.0,0.0
2018,12,5,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,12,5,0,45,0.0,0.0,1.3,7.95,0.0,0.0,0.0
2018,12,5,1,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,12,5,1,15,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,12,5,1,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,12,5,1,45,0.0,0.0,1.35,7.85,0.0,0.0,0.0
2018,12,5,2,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,12,5,2,15,0.0,0.0,1.45,7.85,0.0,0.0,0.0
2018,12,5,2,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,12,5,2,45,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,12,5,3,0,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,12,5,3,15,0.0,0.0,1.8,7.95,0.0,0.0,0.0
2018,12,5,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,12,5,3,45,0.0,0.0,2.0,8.05,0.0,0.0,0.0
2018,12,5,4,0,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,12,5,4,15,0.0,0.0,2.25,8.1,0.0,0.0,0.0
2018,12,5,4,30,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,12,5,4,45,0.0,0.0,2.5,8.15,0.0,0.0,0.0
2018,12,5,5,0,0.0,0.0,2.6,8.2,0.0,0.0,0.0
2018,12,5,5,15,0.0,0.0,2.6,8.2,0.0,0.0,0.0
2018,12,5,5,30,0.0,0.0,2.6,8.2,0.0,0.0,0.0
2018,12,5,5,45,0.0,0.0,2.6,8.2,0.0,0.0,0.0
2018,12,5,6,0,0.0,0.0,2.6,8.2,0.0,0.0,0.0
2018,12,5,6,15,0.0,0.0,2.55,8.2,0.0,0.0,0.0
2018,12,5,6,30,0.0,0.0,2.5,8.2,0.0,0.0,0.0
2018,12,5,6,45,0.0,0.0,2.45,8.2,0.0,0.0,0.0
2018,12,5,7,0,0.0,0.0,2.4,8.2,0.0,0.0,0.0
2018,12,5,7,15,19.0,3.0,2.5,8.3,4.0,2.95,0.0
2018,12,5,7,30,38.0,6.0,2.6,8.4,8.0,4.47,0.0
2018,12,5,7,45,43.5,7.5,2.65,8.55,12.0,5.45,0.0
2018,12,5,8,0,49.0,9.0,2.7,8.7,16.0,6.4,0.03
2018,12,5,8,15,24.5,10.5,2.7,8.9,14.0,8.89,2.38
2018,12,5,8,30,0.0,12.0,2.7,9.1,12.0,11.57,4.4
2018,12,5,8,45,0.0,17.5,2.75,9.3,17.5,16.88,9.07
2018,12,5,9,0,0.0,23.0,2.8,9.5,23.0,22.19,13.71
2018,12,5,9,15,8.0,49.0,2.75,9.9,52.0,48.56,36.2
2018,12,5,9,30,16.0,75.0,2.7,10.3,81.0,74.55,58.14
2018,12,5,9,45,38.0,116.5,2.7,10.65,131.5,118.22,94.4
2018,12,5,10,0,60.0,158.0,2.7,11.0,182.0,163.4,131.57
2018,12,5,10,15,37.5,158.0,2.65,11.4,173.5,160.01,129.14
2018,12,5,10,30,15.0,158.0,2.6,11.8,165.0,155.66,125.76
2018,12,5,10,45,19.0,152.5,2.6,12.2,161.5,153.03,123.29
2018,12,5,11,0,23.0,147.0,2.6,12.6,158.0,150.26,120.76
2018,12,5,11,15,112.5,179.0,2.55,12.85,234.0,220.32,177.85
2018,12,5,11,30,202.0,211.0,2.5,13.1,310.0,294.76,237.67
2018,12,5,11,45,163.5,216.5,2.4,13.4,297.0,287.79,231.86
2018,12,5,12,0,125.0,222.0,2.3,13.7,284.0,279.03,224.69
2018,12,5,12,15,115.0,219.0,2.2,13.85,275.5,274.6,221.18
2018,12,5,12,30,105.0,216.0,2.1,14.0,267.0,266.84,214.96
2018,12,5,12,45,91.5,201.5,2.0,14.1,245.5,247.32,199.35
2018,12,5,13,0,78.0,187.0,1.9,14.2,224.0,227.1,183.14
2018,12,5,13,15,57.5,175.5,1.85,14.15,202.0,205.81,165.99
2018,12,5,13,30,37.0,164.0,1.8,14.1,180.0,184.23,148.47
2018,12,5,13,45,104.5,160.5,1.75,14.05,202.5,220.52,178.97
2018,12,5,14,0,172.0,157.0,1.7,14.0,225.0,251.71,204.79
2018,12,5,14,15,126.5,131.5,1.6,13.75,179.5,201.17,163.55
2018,12,5,14,30,81.0,106.0,1.5,13.5,134.0,151.01,122.27
2018,12,5,14,45,134.5,97.0,1.45,13.3,137.5,165.76,134.77
2018,12,5,15,0,188.0,88.0,1.4,13.1,141.0,183.13,148.68
2018,12,5,15,15,218.5,81.0,1.4,13.1,133.5,185.44,149.41
2018,12,5,15,30,249.0,74.0,1.4,13.1,126.0,185.94,147.89
2018,12,5,15,45,212.5,60.0,1.25,12.25,97.5,151.38,117.91
2018,12,5,16,0,176.0,46.0,1.1,11.4,69.0,118.45,88.76
2018,12,5,16,15,126.0,32.0,1.15,11.0,45.0,83.5,54.21
2018,12,5,16,30,76.0,18.0,1.2,10.6,21.0,44.13,0.0
2018,12,5,16,45,38.0,9.0,1.25,10.2,10.5,17.67,0.0
2018,12,5,17,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,12,5,17,15,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,12,5,17,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,12,5,17,45,0.0,0.0,1.35,9.15,0.0,0.0,0.0
2018,12,5,18,0,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,12,5,18,15,0.0,0.0,1.4,8.75,0.0,0.0,0.0
2018,12,5,18,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,12,5,18,45,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,12,5,19,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,12,5,19,15,0.0,0.0,1.4,8.05,0.0,0.0,0.0
2018,12,5,19,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,12,5,19,45,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,12,5,20,0,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,12,5,20,15,0.0,0.0,1.35,7.55,0.0,0.0,0.0
2018,12,5,20,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,12,5,20,45,0.0,0.0,1.3,7.25,0.0,0.0,0.0
2018,12,5,21,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,12,5,21,15,0.0,0.0,1.3,7.05,0.0,0.0,0.0
2018,12,5,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,12,5,21,45,0.0,0.0,1.25,6.9,0.0,0.0,0.0
2018,12,5,22,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,12,5,22,15,0.0,0.0,1.2,6.85,0.0,0.0,0.0
2018,12,5,22,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,12,5,22,45,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,12,5,23,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,12,5,23,15,0.0,0.0,1.2,6.95,0.0,0.0,0.0
2018,12,5,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,12,5,23,45,0.0,0.0,1.15,7.05,0.0,0.0,0.0
2018,12,6,0,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,12,6,0,15,0.0,0.0,1.1,7.15,0.0,0.0,0.0
2018,12,6,0,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,12,6,0,45,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,12,6,1,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,12,6,1,15,0.0,0.0,1.1,7.45,0.0,0.0,0.0
2018,12,6,1,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,12,6,1,45,0.0,0.0,1.1,7.55,0.0,0.0,0.0
2018,12,6,2,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,12,6,2,15,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,12,6,2,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,12,6,2,45,0.0,0.0,1.1,7.65,0.0,0.0,0.0
2018,12,6,3,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,12,6,3,15,0.0,0.0,1.1,7.65,0.0,0.0,0.0
2018,12,6,3,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,12,6,3,45,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,12,6,4,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,12,6,4,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,12,6,4,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,12,6,4,45,0.0,0.0,1.15,7.3,0.0,0.0,0.0
2018,12,6,5,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,12,6,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,12,6,5,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,12,6,5,45,0.0,0.0,1.25,6.55,0.0,0.0,0.0
2018,12,6,6,0,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,12,6,6,15,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,12,6,6,30,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,12,6,6,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2018,12,6,7,0,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,12,6,7,15,84.0,8.5,1.7,6.35,13.0,8.36,0.0
2018,12,6,7,30,168.0,17.0,2.0,6.8,26.0,13.19,0.0
2018,12,6,7,45,326.5,27.0,2.3,7.3,64.5,20.58,11.42
2018,12,6,8,0,485.0,37.0,2.6,7.8,103.0,27.6,18.89
2018,12,6,8,15,554.5,43.0,2.6,8.25,142.5,30.72,22.11
2018,12,6,8,30,624.0,49.0,2.6,8.7,182.0,49.28,28.5
2018,12,6,8,45,669.0,52.0,2.6,9.15,220.5,84.29,43.72
2018,12,6,9,0,714.0,55.0,2.6,9.6,259.0,122.63,68.98
2018,12,6,9,15,744.5,58.0,2.6,10.15,294.5,161.75,100.0
2018,12,6,9,30,775.0,61.0,2.6,10.7,330.0,202.26,134.72
2018,12,6,9,45,798.0,62.5,2.55,11.25,361.0,240.74,169.18
2018,12,6,10,0,821.0,64.0,2.5,11.8,392.0,279.43,204.08
2018,12,6,10,15,834.0,65.5,2.4,12.25,416.5,315.03,236.5
2018,12,6,10,30,847.0,67.0,2.3,12.7,441.0,349.63,267.53
2018,12,6,10,45,855.5,68.5,2.25,13.15,459.0,382.86,296.88
2018,12,6,11,0,864.0,70.0,2.2,13.6,477.0,412.66,322.8
2018,12,6,11,15,869.0,70.5,2.15,13.9,488.0,438.16,344.94
2018,12,6,11,30,874.0,71.0,2.1,14.2,499.0,461.49,364.8
2018,12,6,11,45,875.0,71.0,2.05,14.5,502.0,480.16,380.6
2018,12,6,12,0,876.0,71.0,2.0,14.8,505.0,496.28,394.01
2018,12,6,12,15,874.5,70.5,2.0,14.9,501.0,508.03,404.21
2018,12,6,12,30,873.0,70.0,2.0,15.0,497.0,517.04,412.07
2018,12,6,12,45,868.0,70.0,2.0,15.15,486.0,522.01,416.54
2018,12,6,13,0,863.0,70.0,2.0,15.3,475.0,524.19,418.69
2018,12,6,13,15,854.0,69.0,2.0,15.35,456.5,520.46,416.32
2018,12,6,13,30,845.0,68.0,2.0,15.4,438.0,515.61,412.88
2018,12,6,13,45,831.0,66.5,2.0,15.4,413.0,503.63,403.86
2018,12,6,14,0,817.0,65.0,2.0,15.4,388.0,489.18,392.69
2018,12,6,14,15,797.5,63.0,1.95,15.25,357.5,469.15,376.91
2018,12,6,14,30,778.0,61.0,1.9,15.1,327.0,447.13,359.14
2018,12,6,14,45,749.0,58.0,1.85,14.95,291.5,417.86,335.18
2018,12,6,15,0,720.0,55.0,1.8,14.8,256.0,387.41,309.58
2018,12,6,15,15,676.0,51.0,1.8,14.8,217.0,348.73,276.66
2018,12,6,15,30,632.0,47.0,1.8,14.8,178.0,310.22,242.91
2018,12,6,15,45,562.5,41.5,1.35,13.55,138.5,261.4,200.7
2018,12,6,16,0,493.0,36.0,0.9,12.3,99.0,218.51,161.9
2018,12,6,16,15,368.5,27.5,0.95,11.95,64.5,156.75,101.97
2018,12,6,16,30,244.0,19.0,1.0,11.6,30.0,92.89,0.0
2018,12,6,16,45,122.0,9.5,1.0,11.2,15.0,37.61,0.0
2018,12,6,17,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,12,6,17,15,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,12,6,17,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,12,6,17,45,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,12,6,18,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,12,6,18,15,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,12,6,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,12,6,18,45,0.0,0.0,1.05,9.85,0.0,0.0,0.0
2018,12,6,19,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,12,6,19,15,0.0,0.0,1.05,9.65,0.0,0.0,0.0
2018,12,6,19,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,12,6,19,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,12,6,20,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,12,6,20,15,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,12,6,20,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,12,6,20,45,0.0,0.0,1.0,9.15,0.0,0.0,0.0
2018,12,6,21,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,12,6,21,15,0.0,0.0,0.95,9.1,0.0,0.0,0.0
2018,12,6,21,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,12,6,21,45,0.0,0.0,0.85,9.05,0.0,0.0,0.0
2018,12,6,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,12,6,22,15,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,12,6,22,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,12,6,22,45,0.0,0.0,0.75,8.65,0.0,0.0,0.0
2018,12,6,23,0,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,12,6,23,15,0.0,0.0,0.75,8.35,0.0,0.0,0.0
2018,12,6,23,30,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,12,6,23,45,0.0,0.0,0.8,8.05,0.0,0.0,0.0
2018,12,7,0,0,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,12,7,0,15,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,12,7,0,30,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,12,7,0,45,0.0,0.0,0.8,7.65,0.0,0.0,0.0
2018,12,7,1,0,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,12,7,1,15,0.0,0.0,0.8,7.55,0.0,0.0,0.0
2018,12,7,1,30,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,12,7,1,45,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2018,12,7,2,0,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,12,7,2,15,0.0,0.0,0.7,7.45,0.0,0.0,0.0
2018,12,7,2,30,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,12,7,2,45,0.0,0.0,0.7,7.35,0.0,0.0,0.0
2018,12,7,3,0,0.0,0.0,0.7,7.3,0.0,0.0,0.0
2018,12,7,3,15,0.0,0.0,0.75,7.15,0.0,0.0,0.0
2018,12,7,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,12,7,3,45,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,12,7,4,0,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,12,7,4,15,0.0,0.0,0.8,6.65,0.0,0.0,0.0
2018,12,7,4,30,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,12,7,4,45,0.0,0.0,0.8,6.35,0.0,0.0,0.0
2018,12,7,5,0,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,12,7,5,15,0.0,0.0,0.85,6.15,0.0,0.0,0.0
2018,12,7,5,30,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,12,7,5,45,0.0,0.0,0.9,6.05,0.0,0.0,0.0
2018,12,7,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,12,7,6,15,0.0,0.0,0.9,5.95,0.0,0.0,0.0
2018,12,7,6,30,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,12,7,6,45,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,12,7,7,0,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,12,7,7,15,41.5,9.5,0.85,6.25,11.5,9.34,0.0
2018,12,7,7,30,83.0,19.0,0.8,6.6,23.0,16.03,0.0
2018,12,7,7,45,129.5,33.0,0.8,6.9,46.5,27.31,16.8
2018,12,7,8,0,176.0,47.0,0.8,7.2,70.0,38.29,28.42
2018,12,7,8,15,240.5,60.0,0.85,7.6,103.5,45.09,35.14
2018,12,7,8,30,305.0,73.0,0.9,8.0,137.0,59.96,42.8
2018,12,7,8,45,454.0,71.0,1.0,8.35,188.0,83.78,51.36
2018,12,7,9,0,603.0,69.0,1.1,8.7,239.0,119.1,71.05
2018,12,7,9,15,480.5,96.0,1.05,9.05,242.5,152.44,103.82
2018,12,7,9,30,358.0,123.0,1.0,9.4,246.0,174.76,128.62
2018,12,7,9,45,393.0,129.0,0.95,9.75,275.5,204.37,153.24
2018,12,7,10,0,428.0,135.0,0.9,10.1,305.0,235.93,179.7
2018,12,7,10,15,457.0,137.5,0.85,10.65,329.5,264.18,203.48
2018,12,7,10,30,486.0,140.0,0.8,11.2,354.0,293.37,227.82
2018,12,7,10,45,647.0,112.0,0.8,11.8,408.5,343.47,266.66
2018,12,7,11,0,808.0,84.0,0.8,12.4,463.0,401.04,311.39
2018,12,7,11,15,847.0,77.0,0.75,13.0,482.5,432.44,336.45
2018,12,7,11,30,886.0,70.0,0.7,13.6,502.0,463.83,361.11
2018,12,7,11,45,888.5,69.5,0.7,14.2,505.5,482.98,376.47
2018,12,7,12,0,891.0,69.0,0.7,14.8,509.0,499.58,389.59
2018,12,7,12,15,890.5,68.5,0.75,15.15,505.5,512.08,400.06
2018,12,7,12,30,890.0,68.0,0.8,15.5,502.0,521.82,408.24
2018,12,7,12,45,886.0,67.5,0.85,15.85,491.0,526.97,412.8
2018,12,7,13,0,882.0,67.0,0.9,16.2,480.0,529.27,415.07
2018,12,7,13,15,873.0,66.0,0.95,16.2,461.5,525.63,413.29
2018,12,7,13,30,864.0,65.0,1.0,16.2,443.0,519.22,409.25
2018,12,7,13,45,850.0,64.0,1.05,16.2,418.0,507.57,401.05
2018,12,7,14,0,836.0,63.0,1.1,16.2,393.0,495.37,392.08
2018,12,7,14,15,815.5,61.0,1.05,16.0,362.0,474.73,376.14
2018,12,7,14,30,795.0,59.0,1.0,15.8,331.0,452.08,358.24
2018,12,7,14,45,764.5,56.5,0.95,15.6,295.0,422.48,334.48
2018,12,7,15,0,734.0,54.0,0.9,15.4,259.0,391.73,309.13
2018,12,7,15,15,690.0,50.0,0.9,15.4,219.5,352.85,276.66
2018,12,7,15,30,646.0,46.0,0.9,15.4,180.0,314.1,243.3
2018,12,7,15,45,575.5,40.5,0.85,14.2,140.0,264.69,201.66
2018,12,7,16,0,505.0,35.0,0.8,13.0,100.0,217.72,160.43
2018,12,7,16,15,379.0,27.5,0.85,12.6,65.5,159.68,103.42
2018,12,7,16,30,253.0,20.0,0.9,12.2,31.0,95.96,0.0
2018,12,7,16,45,126.5,10.0,0.95,11.85,15.5,39.1,0.0
2018,12,7,17,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,12,7,17,15,0.0,0.0,0.95,11.3,0.0,0.0,0.0
2018,12,7,17,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,12,7,17,45,0.0,0.0,0.9,10.95,0.0,0.0,0.0
2018,12,7,18,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,12,7,18,15,0.0,0.0,0.85,10.65,0.0,0.0,0.0
2018,12,7,18,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,12,7,18,45,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,12,7,19,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,12,7,19,15,0.0,0.0,0.8,10.25,0.0,0.0,0.0
2018,12,7,19,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,12,7,19,45,0.0,0.0,0.8,10.15,0.0,0.0,0.0
2018,12,7,20,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,12,7,20,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,12,7,20,30,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,12,7,20,45,0.0,0.0,0.8,9.75,0.0,0.0,0.0
2018,12,7,21,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,12,7,21,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,12,7,21,30,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,12,7,21,45,0.0,0.0,0.8,9.25,0.0,0.0,0.0
2018,12,7,22,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,12,7,22,15,0.0,0.0,0.75,9.1,0.0,0.0,0.0
2018,12,7,22,30,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,12,7,22,45,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,12,7,23,0,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,12,7,23,15,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,12,7,23,30,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,12,7,23,45,0.0,0.0,0.65,9.05,0.0,0.0,0.0
2018,12,8,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,12,8,0,15,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,12,8,0,30,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,12,8,0,45,0.0,0.0,0.6,8.65,0.0,0.0,0.0
2018,12,8,1,0,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,12,8,1,15,0.0,0.0,0.65,8.35,0.0,0.0,0.0
2018,12,8,1,30,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,12,8,1,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,12,8,2,0,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,12,8,2,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2018,12,8,2,30,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,12,8,2,45,0.0,0.0,0.8,6.95,0.0,0.0,0.0
2018,12,8,3,0,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,12,8,3,15,0.0,0.0,0.9,6.55,0.0,0.0,0.0
2018,12,8,3,30,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,12,8,3,45,0.0,0.0,1.05,6.2,0.0,0.0,0.0
2018,12,8,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,12,8,4,15,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,12,8,4,30,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,12,8,4,45,0.0,0.0,1.15,5.4,0.0,0.0,0.0
2018,12,8,5,0,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,12,8,5,15,0.0,0.0,1.2,5.05,0.0,0.0,0.0
2018,12,8,5,30,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,12,8,5,45,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,12,8,6,0,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,12,8,6,15,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,12,8,6,30,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,12,8,6,45,0.0,0.0,1.15,4.7,0.0,0.0,0.0
2018,12,8,7,0,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,12,8,7,15,125.0,10.0,1.1,5.25,16.0,9.83,0.0
2018,12,8,7,30,250.0,20.0,1.1,5.8,32.0,16.54,0.0
2018,12,8,7,45,375.5,28.5,1.1,6.35,67.0,22.36,12.51
2018,12,8,8,0,501.0,37.0,1.1,6.9,102.0,27.93,19.21
2018,12,8,8,15,572.0,42.5,1.2,7.4,142.0,30.58,22.05
2018,12,8,8,30,643.0,48.0,1.3,7.9,182.0,45.34,27.44
2018,12,8,8,45,688.0,51.5,1.45,8.4,221.0,81.43,41.84
2018,12,8,9,0,733.0,55.0,1.6,8.9,260.0,120.84,67.1
2018,12,8,9,15,764.0,58.0,1.7,9.6,296.5,160.7,98.17
2018,12,8,9,30,795.0,61.0,1.8,10.3,333.0,201.97,133.18
2018,12,8,9,45,817.5,62.5,1.9,11.0,364.5,241.05,167.98
2018,12,8,10,0,840.0,64.0,2.0,11.7,396.0,280.27,203.24
2018,12,8,10,15,855.0,65.5,2.05,12.2,421.5,317.14,236.71
2018,12,8,10,30,870.0,67.0,2.1,12.7,447.0,354.87,270.34
2018,12,8,10,45,878.5,68.0,2.2,13.2,465.5,386.62,298.77
2018,12,8,11,0,887.0,69.0,2.3,13.7,484.0,416.64,325.21
